Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,10.61,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,21.24,12.28
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,36.71,27.41
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,51.71,41.66
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,67.23,53.43
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,83.12,67.51
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,98.7,81.13
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,114.36,94.64
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,132.4,109.61
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,151.11,125.04
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,148.43,122.7
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,144.86,119.54
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,223.59,184.97
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,310.11,256.62
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,317.89,263.36
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,323.79,268.41
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,301.05,249.15
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,275.28,227.13
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,246.39,203.09
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,214.73,176.56
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,177.93,145.85
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,140.65,114.5
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,122.69,99.43
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,104.66,84.23
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,153.41,125.59
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,203.14,167.25
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,108.13,87.47
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,15.45,7.79
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,114.13,93.66
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,217.91,182.15
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,200.07,167.1
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,182.19,152.12
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,160.94,134.11
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,139.73,115.91
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,116.04,95.46
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,92.58,74.88
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,64.78,50.22
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,40.94,28.92
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,23.53,10.51
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,14.48,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,28.33,18.24
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,45.7,35.51
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,60.68,49.84
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,78.43,62.57
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,98.92,79.54
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,118.96,96.32
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,139.66,113.76
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,117.85,95.98
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,92.26,74.72
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,71.07,56.32
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,49.28,37.37
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,98.4,79.6
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,146.71,120.33
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,166.56,136.67
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,186.74,153.28
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,142.64,116.28
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,97.71,78.34
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,103.04,82.91
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,108.4,87.42
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,126.41,102.43
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,144.55,117.43
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,120.24,97.07
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,95.86,76.6
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,170.56,139.73
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,251.27,206.1
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,139.13,113.43
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,28.97,19.55
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,98.78,80.02
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,172.03,142.13
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,156.84,129.32
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,141.71,116.76
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,124.58,102.37
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,107.68,87.99
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,89.16,72.15
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,70.49,55.87
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,52.75,40.05
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,34.68,23.77
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,19.79,8.45
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,11.47,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,23.39,13.97
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,28.98,20.36
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,34.33,25.63
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,54.57,30.6
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,97.45,52.61
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,144.07,86.32
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,190.59,124.48
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,223.74,162.6
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,241.73,186.28
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,295.9,226.59
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,370.9,285.55
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,411.75,321.19
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,451.52,355.17
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,486.97,385.65
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,520.57,414.02
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,551.1,438.57
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,578.09,459.85
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,600.4,478.26
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,619.94,494.31
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,634.41,505.45
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,645.87,514.15
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,561.79,448.29
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,464.95,371.3
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,561.71,450.96
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,647.21,519.73
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,635.59,510.81
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,621.08,500.22
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,600.4,484.96
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,577.18,467.44
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,546.59,443.69
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,514.25,418.02
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,475.66,386.08
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,436.15,352.6
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,386.32,311.34
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,340.16,271.49
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,281.45,220.47
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,226.84,170.97
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,149.07,92.94
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,66.28,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,10.42,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,21.38,12.49
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,26.25,18.21
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,30.97,22.95
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,51.85,26.94
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,98.06,49.92
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,145.57,84.24
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,198.52,128.59
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,247.08,172.14
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,296.28,216.95
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,342.76,259.88
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,388.6,301.53
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,431.35,339.77
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,472.61,375.75
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,509.64,408.17
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,544.45,438.05
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,574.78,462.89
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,602.27,484.85
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,625.6,504.03
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,645.86,520.52
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,660.4,531.43
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,671.63,539.61
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,677.78,545.04
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,680.54,547.85
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,677.47,546.18
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,671.09,541.95
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,658.88,533.02
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,643.6,521.63
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,621.79,505.24
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,597.45,486.59
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,569.48,464.85
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,537.04,439.12
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,496.16,406.06
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,454.5,371.4
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,404.27,329.38
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,355.0,286.57
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,292.35,231.76
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,233.99,178.69
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,156.55,101.28
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,76.48,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,11.98,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,24.44,15.05
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,30.89,22.43
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,37.06,28.55
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,56.1,33.16
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,98.41,55.14
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,142.17,87.12
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,191.66,128.84
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,222.86,166.19
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,239.9,189.61
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,294.83,231.41
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,370.72,292.46
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,410.85,328.33
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,449.88,362.49
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,485.05,392.79
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,518.38,420.82
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,549.7,446.83
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,578.12,470.07
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,599.41,486.88
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,617.83,501.12
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,631.53,511.65
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,642.15,519.65
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,647.6,524.32
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,649.91,526.52
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,645.16,522.29
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,639.36,517.15
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,578.65,469.39
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,513.83,418.15
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,428.43,350.11
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,336.02,275.16
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,311.3,256.1
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,286.45,236.33
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,255.89,211.21
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,225.35,185.71
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,192.43,158.01
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,159.96,130.05
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,122.75,97.62
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,86.93,66.0
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,51.47,32.35
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,14.58,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,28.96,18.51
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,39.8,30.06
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,50.18,40.12
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,69.53,47.59
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,107.67,69.27
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,146.81,97.46
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,188.46,131.16
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,229.27,166.57
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,272.02,204.28
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,191.83,149.76
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,88.84,70.56
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,99.83,79.7
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,110.85,88.66
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,132.36,106.29
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,153.95,123.8
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,150.88,120.88
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,147.73,118.0
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,129.11,102.61
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,110.33,87.07
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,106.5,83.91
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,102.64,80.74
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,90.49,70.66
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,78.36,60.58
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,68.18,52.11
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,58.01,43.61
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,44.94,32.63
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,31.88,21.59
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,33.81,23.3
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,35.73,25.01
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,32.35,22.17
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,28.96,19.32
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,25.09,16.03
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,21.22,12.72
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,17.84,9.82
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,14.46,6.87
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,10.6,3.45
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.74,0.03
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.85,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.98,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.49,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,11.53,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,23.48,13.87
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,29.51,20.73
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,35.27,26.37
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,53.79,30.5
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,96.84,52.01
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,141.92,94.74
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,169.19,126.51
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,212.81,153.64
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,283.2,206.07
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,327.85,245.72
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,372.28,284.36
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,413.46,319.52
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,455.63,354.32
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,492.05,384.23
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,526.55,411.79
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,556.22,434.41
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,583.49,454.58
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,606.66,471.75
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,626.98,486.41
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,642.32,497.54
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,654.58,506.27
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,661.33,510.7
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,664.84,512.62
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,663.22,510.26
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,658.36,505.53
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,647.37,499.64
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,633.38,491.44
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,612.48,477.13
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,588.97,460.59
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,559.67,439.49
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,531.17,418.35
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,492.27,388.78
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,452.47,357.57
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,403.93,319.3
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,356.24,279.99
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,295.94,229.37
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,239.53,179.93
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,164.83,110.45
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,95.07,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,15.1,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,29.28,18.49
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,46.21,35.27
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,60.0,48.25
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,78.85,60.92
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,102.67,79.25
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,125.95,97.65
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,150.11,117.08
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,187.19,144.73
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,228.75,176.66
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,232.92,183.11
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,228.79,181.63
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,268.06,212.44
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,313.0,247.76
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,292.47,231.53
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,267.22,211.11
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,149.21,116.69
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,26.09,15.92
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,243.18,194.29
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,466.94,369.26
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,472.32,372.08
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,476.36,374.68
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,464.53,365.62
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,451.26,355.47
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,276.29,219.13
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,98.85,75.29
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,215.84,171.62
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,338.23,269.49
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,403.87,323.42
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,464.0,372.04
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,427.55,343.52
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,390.91,314.86
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,408.45,328.46
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,420.79,336.32
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,370.71,295.64
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,322.04,255.11
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,265.03,206.46
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,211.74,159.63
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,119.72,81.51
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,26.68,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,11.07,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,22.51,13.09
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,28.13,19.53
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,33.5,24.82
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,55.81,31.91
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,100.12,54.0
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,145.34,86.53
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,193.44,126.93
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,240.73,169.66
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,289.18,214.4
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,335.25,257.86
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,381.08,300.71
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,425.67,341.32
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,466.68,378.11
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,503.5,411.35
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,538.34,442.28
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,568.71,468.13
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,596.54,491.34
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,620.29,511.73
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,641.14,529.48
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,656.28,542.57
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,668.22,552.96
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,674.67,558.76
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,677.83,561.88
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,534.34,443.36
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,379.91,312.87
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,521.16,434.28
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,643.23,536.87
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,624.37,521.5
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,600.62,502.52
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,430.89,362.16
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,264.74,221.12
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,238.97,200.11
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,213.13,178.41
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,184.32,153.67
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,155.48,128.37
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,123.27,99.7
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,91.63,71.15
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,56.07,38.45
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,15.67,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,11.54,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,23.49,14.35
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,29.05,20.93
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,34.37,26.3
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,56.99,33.51
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,102.22,56.23
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,148.23,89.78
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,197.07,131.29
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,245.04,175.01
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,294.1,220.55
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,340.72,264.1
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,387.05,306.62
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,432.25,347.28
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,473.85,383.95
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,511.48,416.29
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,547.07,446.01
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,577.77,470.97
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,605.74,493.02
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,628.68,511.75
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,648.66,527.8
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,664.38,539.58
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,676.92,548.7
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,683.54,554.19
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,686.85,557.12
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,683.84,555.21
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,677.58,550.81
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,665.76,542.43
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,653.29,533.37
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,632.15,517.58
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,608.41,499.55
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,577.74,475.92
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,545.14,450.27
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,504.81,417.28
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,463.66,382.81
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,413.1,340.7
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,365.95,299.84
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,304.62,245.83
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,247.47,193.89
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,139.41,101.14
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,37.0,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,11.53,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,23.46,14.29
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,29.47,21.26
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,35.22,27.0
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,54.41,31.81
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,98.64,54.48
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,146.4,89.33
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,193.89,128.78
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,240.39,170.05
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,287.86,212.68
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,333.37,253.72
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,378.8,293.78
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,385.99,304.96
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,376.39,300.23
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,392.73,314.09
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,404.84,323.76
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,432.96,345.12
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,461.59,366.32
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,458.47,364.08
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,452.35,359.58
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,437.0,347.4
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,416.6,331.28
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,465.34,370.68
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,511.08,406.87
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,495.08,394.19
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,477.68,380.94
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,464.06,371.03
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,449.11,359.99
