Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,20.53,6.91
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,39.75,28.1
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,48.5,36.46
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,58.52,45.45
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,89.38,63.44
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,114.93,88.67
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,144.38,97.72
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,225.71,151.38
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,277.36,195.54
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,331.5,242.01
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,387.19,289.07
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,443.08,335.74
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,494.74,379.41
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,548.53,423.75
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,596.58,462.4
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,644.07,499.91
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,686.18,533.08
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,726.09,564.13
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,762.0,589.54
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,795.41,612.52
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,822.98,631.95
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,847.37,649.15
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,866.85,662.92
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,882.92,674.36
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,892.43,680.86
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,898.29,684.91
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,899.64,685.93
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,897.28,684.49
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,887.93,678.28
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,875.04,669.73
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,855.01,656.25
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,831.87,640.67
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,803.21,622.0
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,771.83,601.31
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,734.11,574.72
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,694.28,546.45
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,646.98,513.52
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,602.54,480.45
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,545.83,436.54
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,489.73,391.73
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,422.25,337.75
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,358.18,283.99
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,277.22,214.46
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,204.94,148.31
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,94.79,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,12.72,3.16
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,26.08,17.28
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,30.7,21.9
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,38.47,29.07
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,74.6,38.34
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,126.97,69.2
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,181.13,110.84
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,238.55,159.28
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,294.67,208.9
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,355.96,262.51
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,411.36,310.2
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,466.7,356.41
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,518.93,398.57
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,570.2,438.24
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,617.93,473.89
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,663.79,506.75
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,705.21,536.6
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,744.21,563.89
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,778.02,584.25
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,808.71,602.01
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,835.64,618.74
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,859.32,633.29
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,876.62,643.08
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,890.37,650.68
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,899.02,656.36
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,904.04,659.89
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,902.56,659.39
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,897.48,656.79
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,887.51,651.19
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,874.12,643.52
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,853.12,631.62
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,829.03,617.71
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,799.36,600.57
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,771.15,584.31
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,731.55,559.33
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,690.15,532.74
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,641.18,498.59
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,591.52,462.57
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,532.48,418.51
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,477.08,375.67
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,408.47,322.83
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,343.8,270.34
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,262.2,202.44
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,190.03,138.48
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,87.8,7.66
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,15.22,5.52
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,31.46,21.92
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,37.49,27.8
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,43.19,33.06
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,93.25,62.74
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,135.28,100.53
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,151.36,115.65
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,163.71,127.82
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,213.15,164.25
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,276.14,211.71
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,314.3,241.14
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,359.15,275.56
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,368.14,282.6
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,367.25,281.46
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,390.28,298.26
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,413.05,314.5
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,555.48,425.59
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,724.91,552.02
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,758.59,574.14
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,789.6,594.75
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,815.31,612.16
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,837.97,627.57
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,854.8,637.89
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,868.28,646.06
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,876.47,652.07
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,881.23,655.96
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,879.44,654.34
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,874.25,650.63
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,863.27,645.34
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,852.98,640.66
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,827.1,624.48
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,798.79,606.67
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,765.66,584.83
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,729.59,560.83
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,688.3,533.15
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,645.18,502.36
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,599.97,470.55
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,553.9,437.2
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,493.58,391.26
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,435.1,345.49
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,365.99,291.3
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,301.13,238.23
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,221.01,171.35
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,151.69,111.05
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,71.35,12.66
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,23.81,12.42
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,41.92,30.8
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,60.46,47.84
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,79.56,65.05
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,102.78,79.9
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,128.18,99.67
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,158.28,122.94
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,190.79,148.25
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,217.3,169.66
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,243.51,190.54
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,262.19,205.22
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,279.66,218.59
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,241.27,188.04
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,200.28,155.11
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,214.42,165.73
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,228.74,176.37
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,248.76,191.37
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,269.04,206.48
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,230.39,176.13
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,190.92,145.13
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,187.55,142.49
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,184.1,139.78
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,202.51,153.84
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,221.07,167.93
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,321.36,245.45
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,421.47,321.37
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,288.19,220.24
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,151.66,114.23
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,458.31,359.84
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,743.54,575.75
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,599.48,464.64
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,460.8,356.08
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,452.37,352.1
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,442.28,346.46
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,369.28,289.91
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,291.25,228.75
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,436.2,349.1
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,540.96,434.63
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,482.32,387.8
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,425.29,341.7
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,357.19,286.71
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,292.17,232.42
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,216.07,167.6
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,149.33,109.16
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,71.06,18.4
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.91,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,23.48,12.52
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,41.25,29.91
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,61.99,48.63
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,82.43,66.82
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,101.81,78.59
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,126.29,97.7
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,102.56,78.7
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,73.49,55.33
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,60.9,44.69
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,48.32,34.14
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,72.55,53.69
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,96.66,72.89
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,205.83,159.93
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,317.59,247.31
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,306.26,237.47
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,292.92,226.17
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,305.04,235.27
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,317.21,244.39
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,384.68,296.56
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,454.7,349.99
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,460.13,353.76
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,465.09,357.34
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,453.02,347.96
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,440.12,338.02
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,492.34,378.77
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,541.69,417.0
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,525.35,404.82
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,508.24,392.23
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,456.86,353.37
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,411.02,318.37
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,419.98,326.66
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,435.33,339.69
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,292.46,229.22
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,155.16,119.77
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,114.54,87.59
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,74.47,55.38
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,54.6,39.41
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,34.76,23.23
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,29.44,18.89
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,24.12,14.5
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,19.29,10.5
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,14.46,6.43
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,10.12,2.7
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.78,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.89,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.44,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.89,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.82,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.75,0.27
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.68,1.63
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.61,3.24
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,8.68,1.59
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.75,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,84.86,64.08
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,159.67,123.97
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,229.08,177.84
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,306.6,237.59
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,313.3,242.07
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,317.84,244.7
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,399.69,307.52
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,490.63,376.25
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,515.73,394.43
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,540.29,412.13
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,571.54,434.19
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,603.26,456.22
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,673.48,509.07
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,747.04,563.09
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,711.88,534.87
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,669.76,502.26
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,698.43,525.52
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,730.49,550.61
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,705.2,531.21
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,673.64,507.76
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,756.12,572.47
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,826.12,623.84
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,803.75,607.2
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,776.98,588.28
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,676.74,516.21
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,585.04,447.83
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,612.05,471.6
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,632.75,489.59
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,582.35,453.17
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,532.03,416.44
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,473.35,372.43
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,414.37,327.0
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,346.84,274.3
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,284.21,223.5
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,207.84,160.13
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,140.73,103.03
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,63.68,23.97
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.44,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,5.3,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.71,1.13
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,10.12,2.86
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,12.54,4.87
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,13.99,6.06
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,15.44,7.23
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,33.81,22.43
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,52.2,37.47
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,43.5,30.14
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,34.8,22.88
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,41.1,27.94
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,47.4,32.98
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,64.36,46.5
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,81.34,59.87
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,73.11,53.31
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,64.88,46.77
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,79.92,58.74
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,94.93,70.59
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,210.52,161.3
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,327.13,250.12
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,299.44,229.24
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,271.26,208.16
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,184.2,141.0
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,96.94,72.23
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,89.63,66.42
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,82.33,60.55
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,153.25,117.04
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,225.4,173.67
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,169.38,129.94
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,113.67,85.98
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,72.57,53.37
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,31.89,20.52
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,21.25,11.86
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,10.62,3.13
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,175.35,141.09
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,338.65,272.78
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,298.72,240.59
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,259.36,208.92
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,214.46,172.35
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,171.06,136.06
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,124.73,96.42
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,80.5,58.14
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,38.32,14.5
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.49,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.78,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,9.16,2.54
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.53,5.1
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,15.91,7.99
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,19.3,10.83
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,17.37,9.11
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,15.44,7.41
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,125.91,98.7
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,233.51,185.54
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,300.82,237.78
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,379.92,299.9
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,412.79,326.5
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,445.88,353.08
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,361.59,286.17
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,264.69,207.43
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,199.44,155.65
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,132.43,101.85
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,127.7,97.82
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,122.95,93.76
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,80.91,59.97
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,38.73,25.87
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,67.81,49.43
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,96.93,72.88
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,134.15,102.78
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,171.63,132.7
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,216.93,168.77
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,262.77,205.02
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,183.56,142.54
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,104.75,79.53
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,158.02,122.66
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,212.31,166.17
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,235.6,185.27
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,266.41,210.33
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,140.48,109.89
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,27.04,16.83
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,81.74,62.37
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,140.7,111.24
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,121.26,95.52
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,101.76,79.61
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,82.14,63.48
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,62.38,46.88
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,43.52,30.69
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,25.1,14.78
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,12.54,1.68
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.93,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.71,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,24.14,14.57
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,40.06,29.5
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,59.82,47.34
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,79.5,61.6
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,99.74,78.24
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,120.62,94.98
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,143.99,113.36
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,168.33,132.32
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,92.71,70.91
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,9.66,2.4
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,148.15,115.51
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,283.67,221.86
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,304.56,237.46
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,325.47,253.26
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,396.91,308.05
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,477.57,368.79
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,500.59,385.27
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,522.86,401.25
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,602.81,462.08
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,690.79,527.13
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,695.85,529.02
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,697.94,529.25
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,655.91,495.9
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,608.42,458.65
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,493.07,374.09
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,369.84,281.21
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,309.68,236.61
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,254.14,194.52
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,186.21,142.33
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,118.51,89.32
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,106.73,80.22
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,94.93,71.0
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,60.46,43.57
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,26.09,15.77
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,120.39,92.94
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,219.71,172.52
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,141.4,110.29
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,65.73,48.9
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,56.53,41.6
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,47.33,34.13
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,38.14,26.52
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,28.95,18.78
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,20.74,11.73
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,12.53,4.61
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,6.26,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,9.34,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,14.83,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,28.05,18.06
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,40.59,30.01
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,46.16,35.34
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,63.52,39.87
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,106.98,61.66
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,156.5,96.55
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,205.14,135.5
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,262.25,183.69
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,315.41,230.63
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,370.22,278.52
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,423.39,323.74
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,477.62,368.61
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,530.54,410.79
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,579.57,448.76
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,625.61,483.58
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,670.29,516.43
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,608.67,466.79
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,524.54,398.7
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,591.99,449.69
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,665.55,503.29
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,465.92,356.36
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,249.99,190.09
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,464.64,356.75
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,684.9,517.57
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,798.13,604.44
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,900.89,677.03
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,898.95,676.06
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,893.6,673.78
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,883.17,667.2
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,869.47,658.54
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,846.69,643.75
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,825.63,630.27
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,796.31,612.2
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,764.58,592.35
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,725.65,566.05
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,685.02,538.3
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,636.6,504.12
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,590.21,469.91
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,535.09,427.43
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,480.62,384.34
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,413.5,331.45
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,350.04,279.31
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,273.98,214.92
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,205.56,154.81
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,99.88,55.89
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,9.83,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,15.59,0.0
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,27.53,17.66
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,39.38,28.84
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,43.55,32.89
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,64.55,38.28
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,112.67,76.27
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,142.88,110.79
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,181.78,127.26
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,274.32,191.84
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,330.08,240.64
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,387.51,290.13
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,446.72,339.15
