Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,566.99,431.59
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,583.66,443.23
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,600.01,454.3
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,737.93,563.1
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,882.18,668.98
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,785.2,594.06
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,674.94,505.28
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,705.86,529.24
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,735.84,551.87
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,634.27,476.25
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,525.52,394.48
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,716.78,544.22
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,885.91,667.08
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,744.01,564.69
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,601.88,456.33
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,699.53,535.74
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,775.9,595.12
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,736.94,568.12
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,694.15,538.81
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,644.31,503.81
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,594.26,467.57
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,534.51,422.34
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,476.38,377.31
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,409.0,325.24
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,343.5,272.79
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,266.72,209.21
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,198.17,150.95
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,111.57,77.54
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.48,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.17,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,24.49,15.28
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,30.88,21.93
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,36.86,27.71
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,50.52,29.64
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,101.87,54.99
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,153.26,91.99
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,209.04,138.89
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,264.94,189.24
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,323.44,242.56
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,384.18,297.45
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,441.75,348.68
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,497.65,397.3
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,553.64,444.59
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,605.76,487.5
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,656.73,528.29
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,704.45,565.54
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,750.51,600.02
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,791.68,629.68
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,830.35,657.25
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,864.01,679.85
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,894.66,700.09
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,920.85,718.14
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,943.71,733.78
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,960.92,744.54
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,974.56,752.84
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,982.72,758.27
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,987.19,761.22
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,985.19,760.08
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,979.49,756.52
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,968.82,749.3
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,954.59,739.73
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,932.7,725.17
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,907.69,708.48
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,877.26,687.37
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,844.12,664.35
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,804.87,637.09
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,763.5,608.14
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,719.05,576.6
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,669.26,540.64
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,611.68,496.11
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,554.38,450.41
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,487.47,397.05
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,423.23,343.74
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,347.2,278.96
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,275.63,215.68
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,182.14,131.99
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,94.52,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,12.45,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,25.18,16.27
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,31.08,22.4
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,36.62,27.74
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,55.16,31.56
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,108.26,59.28
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,160.3,96.79
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,216.52,143.29
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,272.02,191.78
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,329.48,242.03
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,385.49,290.79
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,446.0,341.55
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,500.4,386.08
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,554.25,428.58
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,604.95,468.15
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,654.51,505.68
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,700.23,538.28
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,743.89,568.4
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,783.33,594.21
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,820.36,618.08
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,852.11,637.48
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,880.8,654.73
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,905.12,670.28
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,926.25,683.8
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,940.44,692.16
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,951.14,698.42
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,957.59,704.0
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,960.56,707.46
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,956.14,704.87
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,948.3,700.2
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,935.96,693.51
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,920.38,684.78
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,898.01,672.02
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,877.53,660.54
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,845.67,642.02
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,811.4,621.69
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,770.9,595.5
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,728.74,567.78
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,679.07,533.67
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,631.5,499.64
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,572.85,455.33
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,515.13,410.69
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,447.86,359.61
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,383.89,308.84
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,306.47,244.74
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,236.28,184.36
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,150.62,109.25
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,68.47,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,25.3,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.77,1.52
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,33.2,23.1
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,45.52,34.95
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,57.16,45.76
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,70.66,51.2
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,81.63,63.91
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,121.29,95.62
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,166.09,130.96
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,221.21,164.38
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,323.56,239.73
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,336.12,257.38
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,325.49,252.58
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,357.31,276.76
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,388.93,300.05
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,353.85,272.48
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,308.09,236.42
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,448.6,344.46
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,608.64,461.57
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,658.87,496.93
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,711.2,534.14
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,743.42,555.42
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,774.57,575.88
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,804.88,597.32
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,834.19,618.01
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,847.49,626.22
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,858.6,633.12
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,811.8,599.71
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,761.89,564.26
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,792.87,588.59
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,821.22,610.43
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,784.3,584.68
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,745.94,558.33
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,725.57,545.36
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,703.22,530.83
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,685.14,519.87
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,664.12,506.74
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,626.51,480.85
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,587.93,454.05
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,457.43,356.79
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,337.95,265.06
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,299.62,236.79
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,261.76,207.8
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,221.13,176.32
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,181.06,144.25
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,138.62,108.97
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,97.73,74.26
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,52.79,35.74
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,18.92,4.46
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,34.7,23.95
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,47.76,36.19
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,60.11,47.41
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,84.35,56.38
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,128.02,81.9
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,173.3,115.07
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,223.63,155.93
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,254.61,190.05
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,272.82,210.95
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,205.37,160.07
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,127.69,98.71
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,236.26,184.98
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,350.46,273.53
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,473.09,371.9
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,632.9,497.81
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,679.55,532.85
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,723.35,565.6
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,761.78,594.26
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,798.36,620.33
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,834.38,645.68
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,867.62,668.94
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,891.58,685.03
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,912.59,699.05
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,930.21,709.62
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,944.7,718.05
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,951.26,722.15
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,954.43,724.05
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,953.41,723.91
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,948.94,721.56
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,937.34,714.06
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,922.49,704.48
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,902.2,691.22
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,878.8,675.88
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,852.55,658.59
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,819.08,636.13
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,780.88,610.22
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,740.71,582.69
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,691.21,548.14
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,640.99,512.54
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,584.16,470.07
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,530.45,428.66
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,463.79,375.96
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,400.26,323.85
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,324.7,260.29
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,255.81,200.17
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,140.41,102.77
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,30.85,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,13.75,3.09
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,28.13,19.07
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,34.74,25.58
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,40.9,31.36
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,68.39,38.45
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,117.11,66.12
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,167.91,104.65
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,226.14,153.83
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,280.75,201.97
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,337.52,251.81
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,392.78,299.99
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,449.04,347.6
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,502.93,391.98
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,559.45,436.69
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,609.19,474.95
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,657.87,511.16
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,702.61,543.53
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,745.42,573.39
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,784.25,599.17
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,820.77,623.04
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,851.88,642.07
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,880.07,658.97
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,903.75,674.0
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,924.32,686.98
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,938.77,694.6
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,949.84,700.08
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,955.0,702.63
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,956.72,703.07
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,952.07,698.68
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,944.09,692.34
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,931.2,684.3
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,919.98,677.53
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,897.51,663.98
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,872.22,648.69
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,840.57,629.13
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,806.61,607.94
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,765.28,581.89
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,722.46,554.43
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,675.23,523.38
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,624.95,488.51
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,566.29,446.41
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,508.8,403.82
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,442.14,352.93
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,378.77,302.6
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,302.66,240.25
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,233.44,181.44
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,150.05,109.69
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,72.57,9.11
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,26.49,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.75,6.5
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,35.23,24.76
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,45.8,34.74
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,55.78,43.86
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,84.3,52.98
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,128.99,79.25
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,119.2,81.6
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,91.25,70.12
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,91.1,69.62
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,90.81,68.99
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,82.73,62.06
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,74.5,55.1
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,105.74,79.88
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,136.61,103.94
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,183.78,140.69
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,231.44,177.29
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,191.24,145.57
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,150.02,113.15
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,136.06,102.17
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,121.94,91.03
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,148.5,111.57
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,175.3,132.04
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,169.93,127.78
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,164.46,123.52
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,163.68,122.71
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,162.88,121.89
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,128.04,94.99
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,93.11,67.84
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,108.23,79.57
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,123.41,91.25
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,125.89,93.29
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,128.39,95.37
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,98.42,72.18
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,68.73,49.0
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,61.44,43.38
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,54.17,37.72
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,125.33,94.42
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,199.68,152.93
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,163.81,125.38
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,128.21,97.76
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,111.82,85.22
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,95.39,72.41
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,78.91,59.31
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,62.37,45.89
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,46.37,32.64
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,30.89,19.63
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,18.81,9.23
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.44,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,9.64,2.74
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,13.5,6.2
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,17.84,9.31
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,22.19,12.9
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,44.92,31.72
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,67.67,50.32
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,73.01,54.48
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,78.35,58.62
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,81.27,60.78
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,84.2,62.95
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,81.3,60.31
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,78.41,57.72
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,110.16,82.92
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,141.68,107.71
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,172.55,131.63
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,203.81,155.63
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,205.73,156.93
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,207.64,158.29
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,207.23,157.56
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,206.76,156.83
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,226.4,171.9
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,246.19,187.01
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,289.79,219.87
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,333.84,252.65
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,413.56,312.99
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,491.0,370.64
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,490.91,369.99
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,490.46,369.37
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,449.73,339.42
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,408.67,309.12
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,474.76,360.7
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,531.17,404.38
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,571.6,436.83
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,598.49,459.24
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,495.99,382.01
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,390.44,301.54
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,344.23,267.56
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,290.96,227.42
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,258.71,202.9
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,226.42,177.89
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,327.67,261.16
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,386.86,307.29
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,314.79,247.21
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,248.78,190.83
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,164.67,119.43
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,86.35,24.5
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,31.83,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,7.86,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,22.52,11.29
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,38.22,27.15
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,48.65,36.85
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,58.49,45.71
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,89.03,54.12
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,132.98,79.95
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,181.0,116.29
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,233.84,159.73
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,285.65,203.27
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,345.37,253.13
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,400.49,299.58
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,456.98,345.92
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,511.35,389.52
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,570.12,435.08
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,620.94,473.42
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,670.83,509.98
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,717.37,543.31
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,762.65,573.59
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,803.13,600.64
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,841.24,625.9
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,874.57,646.5
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,905.1,665.1
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,930.2,681.35
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,952.08,695.53
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,968.22,706.02
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,980.91,714.38
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,987.89,719.15
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,991.27,721.76
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,990.02,721.49
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,985.15,719.05
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,973.07,711.71
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,957.55,702.28
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,935.34,688.86
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,910.12,673.5
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,880.0,655.59
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,847.26,635.83
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,807.65,609.98
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,766.05,582.6
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,721.67,553.38
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,671.84,519.81
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,614.66,479.28
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,557.88,437.1
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,491.04,387.94
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,429.54,340.4
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,347.8,274.19
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,273.84,211.79
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,184.63,135.6
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,103.43,36.72
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,38.43,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.82,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,8.67,1.95
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,13.98,6.83
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,19.29,11.66
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,24.6,15.37
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,29.92,19.78
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,113.19,86.67
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,202.45,157.84
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,258.74,196.74
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,350.01,267.6
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,401.38,312.44
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,454.48,357.94
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,324.71,258.76
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,169.3,132.44
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,178.63,139.8
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,188.11,147.14
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,111.78,85.42
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,33.89,22.03
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,33.89,22.02
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,33.9,22.0
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,135.13,103.8
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,236.49,184.09
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,427.76,335.16
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,622.07,483.16
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,530.24,411.24
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,431.02,333.52
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,370.89,287.72
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,305.18,236.98
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,234.34,181.56
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,163.43,125.48
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,205.33,159.21
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,247.73,193.21
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,290.14,227.22
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,341.38,267.92
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,462.91,368.14
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,578.33,461.75
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,646.29,519.08
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,697.34,562.97
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,497.57,404.76
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,296.23,239.97
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,261.56,213.01
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,227.51,185.76
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,191.37,156.23
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,155.7,126.46
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,119.67,95.73
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,84.19,64.99
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,50.87,35.82
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,16.41,2.54
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,8.36,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,12.78,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,20.63,11.35
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,30.49,21.62
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,35.18,26.26
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,39.59,30.37
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,84.7,44.86
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,139.65,81.33
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,193.04,124.2
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,250.21,173.53
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,306.56,223.13
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,364.97,273.7
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,425.6,325.61
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,482.85,373.32
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,537.32,417.44
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,591.41,459.69
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,642.5,499.58
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,692.35,537.5
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,738.56,570.81
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,782.84,600.08
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,822.3,626.97
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,859.21,651.98
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,891.82,672.67
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,921.46,691.25
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,945.75,707.19
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,966.77,721.0
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,982.17,730.12
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,994.06,737.03
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1000.95,741.82
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1004.23,744.39
