Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1001.08,742.87
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,994.32,739.16
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,982.19,732.04
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,966.65,722.79
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,942.38,707.77
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,915.27,690.9
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,883.87,670.76
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,849.91,648.83
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,814.19,625.85
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,771.86,597.98
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,722.04,564.03
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,671.37,528.98
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,613.34,486.9
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,555.9,443.5
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,491.0,393.65
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,426.51,342.23
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,349.61,278.98
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,279.27,218.75
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,190.81,142.78
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,110.94,50.89
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,41.2,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,13.76,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,21.81,12.44
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,32.07,22.71
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,37.1,27.63
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,44.6,34.51
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,89.6,48.04
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,140.98,81.8
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,197.11,126.57
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,253.48,174.46
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,309.59,222.88
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,367.83,272.29
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,424.26,319.86
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,485.05,369.11
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,539.79,412.27
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,594.18,453.65
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,644.98,491.71
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,694.61,527.71
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,740.32,559.16
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,784.14,586.73
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,823.52,611.82
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,860.43,635.0
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,892.69,654.17
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,922.02,671.32
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,946.53,686.61
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,967.81,699.9
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,983.48,708.95
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,995.69,715.94
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1002.5,720.42
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1005.74,722.84
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1003.04,722.31
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,996.77,719.7
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,984.18,712.61
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,968.19,703.51
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,946.51,691.4
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,921.72,677.29
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,890.13,659.45
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,855.98,639.78
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,820.06,617.9
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,777.51,591.15
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,728.36,559.08
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,678.33,525.87
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,620.74,484.81
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,563.56,442.26
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,498.36,394.29
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,433.54,344.43
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,357.39,282.77
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,287.5,223.65
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,198.63,148.28
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,118.83,58.93
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,44.36,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.66,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,23.95,14.45
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,35.55,25.8
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,41.25,31.27
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,52.14,41.07
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,95.63,53.12
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,145.83,86.69
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,197.89,128.45
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,257.18,178.78
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,312.25,226.74
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,369.6,276.02
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,425.29,323.42
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,481.82,370.1
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,535.77,413.4
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,592.4,457.19
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,642.71,494.9
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,691.88,530.59
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,737.07,561.49
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,780.46,588.71
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,819.49,614.22
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,856.16,637.84
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,888.18,656.82
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,917.38,673.7
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,941.01,688.09
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,961.45,700.38
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,976.79,707.95
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,988.73,713.37
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,995.38,716.87
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,998.52,718.26
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,995.72,714.58
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,989.41,708.84
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,976.87,700.17
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,961.0,689.51
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,938.6,675.39
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,913.18,659.47
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,881.91,641.09
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,848.14,621.04
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,812.96,598.74
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,771.05,571.84
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,721.41,540.54
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,670.95,508.16
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,613.68,468.73
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,556.81,427.87
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,493.1,383.0
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,429.7,335.98
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,353.96,276.34
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,284.39,218.83
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,196.45,145.3
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,117.89,61.36
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,43.73,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.36,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.24,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,23.69,14.3
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,33.36,23.72
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,38.32,28.43
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,51.79,32.32
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,97.72,52.54
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,149.61,87.88
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,205.83,133.08
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,262.05,180.78
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,317.68,228.93
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,375.27,277.96
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,431.46,325.3
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,488.37,371.77
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,545.5,416.99
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,598.74,458.03
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,648.78,495.41
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,697.6,530.8
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,742.47,562.61
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,785.44,590.62
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,823.94,616.45
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,859.97,640.5
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,891.68,660.51
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,920.53,678.54
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,944.65,694.49
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,965.58,708.41
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,980.49,718.46
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,991.97,726.4
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,998.04,730.63
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1000.58,732.71
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,997.35,730.3
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,990.63,725.75
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,977.55,719.45
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,961.14,711.05
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,938.4,697.07
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,912.71,681.16
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,814.91,615.04
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,710.45,540.66
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,748.43,572.11
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,768.02,587.36
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,718.61,554.08
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,668.41,520.13
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,609.86,478.21
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,554.81,437.16
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,488.08,386.77
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,424.17,336.61
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,347.25,274.32
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,276.94,215.09
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,191.05,142.52
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,114.7,62.98
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,42.28,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.85,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,15.26,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,33.95,22.95
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,51.88,39.66
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,65.84,52.44
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,82.15,59.03
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,57.16,35.87
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,14.47,6.52
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,38.15,26.23
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,61.87,45.64
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,122.19,94.33
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,181.35,140.97
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,283.52,219.15
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,406.65,313.01
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,480.05,370.08
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,577.89,445.97
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,627.22,483.19
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,676.02,519.41
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,723.3,554.33
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,771.13,587.93
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,758.89,576.1
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,734.27,553.83
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,749.52,563.83
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,762.54,571.95
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,865.0,651.25
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,968.04,722.41
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,988.67,736.21
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1006.09,748.42
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1014.08,753.69
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1018.5,756.72
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1019.81,756.29
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1017.39,753.52
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,1005.74,747.4
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,990.6,739.08
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,962.69,720.72
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,932.32,700.8
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,899.79,678.73
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,869.71,658.48
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,831.63,633.26
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,791.17,606.27
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,740.6,572.03
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,689.17,536.72
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,634.04,497.55
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,578.75,456.25
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,511.39,405.98
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,449.34,357.58
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,375.19,297.14
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,306.56,238.73
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,217.34,162.74
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,138.57,79.93
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,52.04,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,21.44,1.04
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,33.21,22.57
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,43.59,32.53
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,57.24,44.95
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,79.03,56.03
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,115.15,77.35
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,155.15,106.18
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,201.73,136.03
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,274.87,190.78
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,331.5,239.59
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,389.78,288.85
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,446.69,336.49
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,507.69,385.69
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,530.71,404.23
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,545.52,414.61
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,622.09,472.76
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,714.86,541.07
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,760.45,572.23
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,804.08,600.37
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,842.79,625.82
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,878.93,649.4
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,904.54,664.82
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,925.88,677.44
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,948.39,691.63
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,967.82,703.8
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,914.38,666.82
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,848.72,616.07
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,880.91,639.89
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,911.09,661.56
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,958.17,694.48
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,990.72,715.18
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,977.46,706.03
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,966.27,698.71
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,850.64,623.31
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,732.97,540.21
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,755.16,560.66
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,773.3,576.61
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,773.33,577.39
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,763.88,571.97
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,712.23,537.95
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,658.0,501.9
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,595.29,458.07
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,534.19,413.19
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,467.43,364.46
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,403.6,315.95
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,328.71,256.97
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,259.12,199.86
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,177.93,132.31
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,106.07,62.31
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,38.44,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.83,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.51,1.35
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,31.5,21.26
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,46.72,35.45
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,56.72,44.69
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,79.91,53.91
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,120.76,76.21
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,167.98,109.7
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,215.84,148.45
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,267.98,192.63
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,318.78,236.12
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,373.0,282.07
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,407.92,313.6
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,426.1,329.36
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,454.61,351.27
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,473.47,364.76
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,520.68,399.97
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,570.58,436.57
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,656.4,503.35
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,759.9,581.59
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,728.59,552.9
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,681.59,512.67
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,737.8,553.39
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,797.44,595.36
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,802.52,597.42
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,805.28,598.11
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,812.2,601.22
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,817.25,603.32
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,890.98,659.14
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,959.12,705.77
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,870.94,644.0
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,777.46,574.41
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,660.06,491.29
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,542.28,405.34
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,501.69,376.84
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,452.56,341.56
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,644.94,491.39
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,799.61,606.8
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,759.78,579.45
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,718.41,552.06
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,667.86,517.26
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,617.12,481.59
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,559.5,439.91
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,502.97,397.93
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,433.86,345.39
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,371.31,296.15
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,296.74,235.71
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,229.22,179.25
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,154.34,116.22
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,80.86,48.48
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,30.32,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.95,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.78,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.91,7.97
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,26.06,17.27
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,38.63,28.61
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,51.21,37.7
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,81.28,62.77
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,110.78,86.86
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,173.41,126.92
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,273.66,199.94
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,268.4,204.58
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,240.69,187.49
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,285.06,221.47
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,332.41,257.33
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,236.46,182.72
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,132.0,100.01
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,138.61,105.13
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,145.28,110.19
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,323.54,248.91
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,505.82,384.38
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,524.4,396.08
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,542.56,408.0
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,352.0,266.75
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,152.73,113.8
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,155.29,116.01
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,157.87,118.0
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,318.48,240.4
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,480.93,359.15
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,579.69,432.46
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,675.0,502.12
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,815.6,609.65
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,939.26,699.62
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,711.52,536.37
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,465.29,349.65
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,682.4,519.43
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,866.27,655.37
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,710.4,542.98
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,560.17,429.89
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,648.44,502.25
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,717.5,558.42
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,667.29,522.9
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,616.92,487.11
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,561.21,445.76
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,506.11,403.83
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,437.08,350.2
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,374.88,300.28
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,304.24,242.24
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,239.48,187.34
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,161.24,121.09
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,86.39,52.89
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,32.25,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,12.29,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.92,7.34
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,38.25,26.9
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,52.07,39.74
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,55.78,43.37
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,68.52,51.81
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,87.46,67.38
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,106.54,82.76
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,100.32,77.22
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,93.41,71.15
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,112.69,86.18
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,132.01,100.97
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,129.56,98.48
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,126.98,95.95
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,172.96,131.61
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,219.36,167.01
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,254.39,193.2
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,289.95,219.49
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,233.8,176.15
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,176.09,131.55
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,169.88,126.7
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,163.56,121.76
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,165.72,123.37
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,167.89,125.0
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,447.58,339.93
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,735.1,547.32
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,732.55,543.55
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,728.49,540.07
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,723.88,537.34
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,717.94,533.71
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,462.15,349.04
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,200.84,150.52
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,327.15,247.79
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,451.99,341.17
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,294.88,223.99
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,136.42,101.85
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,123.1,91.83
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,109.77,81.61
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,110.83,82.7
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,111.95,83.86
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,110.13,82.88
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,108.41,81.97
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,94.51,71.11
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,80.6,60.12
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,218.18,174.65
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,333.73,267.22
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,254.01,201.67
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,188.88,147.11
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,121.99,90.89
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,54.77,32.54
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,21.41,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.42,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.67,0.14
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,23.65,14.35
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,38.64,27.74
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,55.85,42.91
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,72.9,54.79
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,91.01,69.46
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,109.25,83.95
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,120.52,92.56
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,131.74,101.0
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,118.25,89.69
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,104.1,77.97
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,96.19,71.3
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,88.09,64.55
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,123.42,91.94
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,158.69,118.86
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,343.55,260.86
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,540.8,405.44
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,585.0,435.74
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,631.06,467.59
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,655.9,484.09
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,679.79,499.78
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,668.97,489.25
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,654.23,476.12
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,782.8,572.15
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,914.77,663.87
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,930.85,671.13
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,944.18,677.43
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,948.72,679.46
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,950.21,679.64
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,947.85,676.09
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,942.35,670.66
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,929.43,663.76
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,913.61,655.14
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,894.84,643.4
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,872.99,629.77
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,841.12,609.23
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,810.52,589.59
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,772.47,565.4
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,732.63,539.91
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,683.31,508.36
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,633.66,475.23
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,580.51,437.84
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,527.53,399.69
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,461.4,352.54
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,398.33,305.81
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,328.21,251.49
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,263.36,199.15
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,181.0,132.78
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,112.29,71.08
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,40.33,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.41,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.61,2.04
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,23.65,14.86
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,36.7,26.81
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,52.46,41.02
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,67.8,51.86
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,84.13,65.25
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,100.55,78.39
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,69.13,52.01
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.11
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,119.15,92.1
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,200.02,156.15
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,217.86,169.35
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,235.87,182.65
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,252.22,194.55
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,268.72,206.45
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,253.64,194.41
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,237.79,181.86
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,246.21,187.72
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,254.65,193.51
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,261.78,198.69
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,268.9,203.88
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,343.14,259.18
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,419.21,314.35
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,329.04,247.67
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,235.19,177.28
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,153.15,114.42
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,70.8,50.2
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,162.7,121.91
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,255.52,192.75
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,300.77,226.94
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,346.53,261.38
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,350.84,264.81
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,348.37,263.4
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,238.49,180.77
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,137.41,102.9
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,171.56,130.25
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,206.27,157.89
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,242.99,187.35
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,288.34,223.29
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,178.83,138.41
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,81.25,60.57
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,71.55,53.0
