Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,61.86,45.28
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,51.69,37.16
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,41.52,28.89
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,31.85,20.88
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,22.19,12.74
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,14.46,6.13
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,7.37,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,14.47,5.25
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,31.86,21.93
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,48.45,37.05
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,67.75,54.32
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,87.42,68.05
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,116.68,91.34
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,143.76,112.31
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,157.57,123.61
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,174.47,137.2
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,130.73,101.53
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,83.21,62.74
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,88.56,66.92
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,93.87,71.0
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,114.84,87.47
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,135.83,103.73
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,185.8,142.88
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,236.24,181.78
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,193.71,148.15
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,150.22,113.85
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,289.98,222.03
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,432.25,327.68
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,456.08,343.78
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,480.36,360.62
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,397.34,299.6
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,309.81,234.4
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,329.08,248.69
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,348.5,262.66
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,396.11,298.0
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,440.38,330.43
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,518.45,388.1
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,603.52,449.15
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,620.39,461.79
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,635.61,473.63
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,434.99,328.82
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,223.56,169.08
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,306.18,234.17
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,383.52,293.35
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,443.57,340.93
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,497.73,383.42
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,422.32,328.17
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,358.41,280.79
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,466.84,369.37
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,539.79,427.42
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,475.63,377.98
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,414.24,329.92
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,340.71,270.56
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,273.19,214.01
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,193.36,146.69
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,124.13,83.28
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,45.52,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,14.25,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.46,11.86
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.24,23.3
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,43.77,33.11
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,48.53,37.57
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,85.74,50.0
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,136.82,92.8
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,176.16,132.07
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,214.86,160.83
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,267.03,201.58
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,319.53,240.57
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,400.85,304.12
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,420.18,323.29
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,418.86,322.93
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,502.16,388.27
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,614.33,474.68
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,665.24,512.78
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,712.45,547.69
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,755.97,577.65
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,797.76,604.82
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,834.8,628.12
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,869.52,649.58
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,899.02,667.58
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,925.65,683.58
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,947.81,697.6
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,966.97,709.68
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,980.3,718.36
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,990.38,725.05
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,995.22,728.08
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,996.72,729.1
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,992.05,725.2
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,984.1,719.35
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,970.45,712.36
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,953.68,703.43
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,935.68,692.78
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,909.55,676.74
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,877.98,656.75
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,844.1,635.15
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,803.05,608.79
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,760.46,581.1
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,713.82,551.02
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,663.97,518.03
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,606.64,477.32
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,550.18,436.03
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,484.08,386.05
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,420.8,336.5
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,347.01,276.4
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,279.05,219.13
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,196.98,150.18
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,127.79,87.28
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,46.98,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,15.24,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.01,13.54
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,35.95,25.69
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,47.24,36.07
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,68.15,54.71
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,102.74,80.05
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,122.02,95.06
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,145.87,113.71
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,190.43,146.88
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,237.27,181.87
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,275.36,210.7
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,315.38,240.55
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,346.29,263.57
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,376.41,285.42
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,428.06,323.06
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,480.3,360.57
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,580.92,437.73
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,706.67,531.09
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,751.16,561.05
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,792.66,588.19
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,829.14,611.32
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,863.35,632.83
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,891.27,650.11
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,916.22,665.47
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,938.38,679.89
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,957.61,692.51
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,971.0,700.12
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,981.25,705.84
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,986.41,709.35
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,988.31,710.96
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,835.77,609.43
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,664.64,485.49
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,819.44,602.93
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,949.88,692.75
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,927.45,678.44
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,902.22,663.67
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,870.4,644.1
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,836.34,622.96
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,794.75,596.84
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,751.72,569.4
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,705.37,539.76
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,655.75,507.2
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,598.54,466.91
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,542.28,426.14
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,476.73,377.13
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,414.04,328.59
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,340.83,269.46
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,273.49,213.24
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,193.37,146.25
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,125.8,85.74
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,46.27,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,15.73,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,28.06,16.88
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,46.96,34.91
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,66.49,52.53
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,83.12,67.31
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,107.32,82.11
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,92.25,70.01
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,71.55,53.84
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,70.1,52.35
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,68.65,50.86
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,111.89,85.41
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,154.29,118.5
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,145.99,111.31
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,137.4,104.03
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,156.37,118.48
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,175.64,133.01
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,156.57,117.9
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,137.04,102.46
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,119.41,88.4
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,101.66,74.31
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,121.76,89.9
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,141.96,105.48
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,201.77,151.24
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,262.08,196.61
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,201.63,150.61
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,140.6,103.8
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,150.88,111.82
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,161.2,119.84
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,286.81,215.74
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,412.83,309.62
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,537.79,404.21
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,656.81,492.49
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,400.79,305.0
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,137.29,102.06
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,151.09,113.23
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,164.97,124.28
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,154.28,116.39
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,143.64,108.51
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,258.15,200.08
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,369.5,287.32
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,225.19,175.48
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,84.16,62.65
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,152.31,118.73
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,219.49,173.21
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,185.81,146.55
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,152.9,120.17
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,117.13,90.73
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,78.31,58.5
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,50.85,35.48
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,23.17,11.99
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,11.58,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,13.5,5.23
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,34.29,23.73
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,53.86,41.07
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,76.37,60.84
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,99.89,77.01
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,124.68,96.65
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,150.27,116.6
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,158.45,122.95
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,165.84,128.6
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,201.37,155.86
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,233.4,180.12
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,203.49,156.19
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,165.52,125.93
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,245.18,187.24
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,321.84,244.84
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,340.94,258.64
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,359.95,272.44
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,405.39,305.63
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,452.45,339.56
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,467.2,349.99
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,482.0,360.55
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,416.87,312.3
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,348.25,261.04
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,342.77,257.03
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,337.11,252.78
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,308.86,231.76
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,280.25,210.43
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,308.78,232.46
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,337.55,254.57
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,202.23,152.36
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,67.85,48.01
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,121.44,90.44
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,175.58,132.98
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,126.81,95.02
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,78.44,57.0
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,61.94,44.12
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,45.46,31.1
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,81.78,60.42
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,118.93,90.32
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,71.09,52.27
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,24.14,14.22
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,19.79,10.71
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,15.44,7.16
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,13.02,5.21
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,10.61,3.23
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,8.19,1.2
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.37,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,10.13,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,20.27,10.94
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,39.99,28.79
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,58.92,45.65
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,79.36,63.67
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,100.89,78.08
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,56.41,41.22
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,111.02,84.74
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,198.68,153.68
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,243.11,187.73
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,284.13,218.91
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,344.58,264.34
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,408.84,311.9
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,315.91,241.17
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,217.25,164.99
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,244.89,185.69
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,272.83,206.07
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,280.29,211.45
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,287.82,216.97
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,246.01,185.41
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,203.57,153.2
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,379.41,286.95
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,558.14,417.04
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,703.69,525.15
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,850.66,631.0
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,805.1,597.15
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,760.92,565.22
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,568.07,427.37
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,372.82,281.48
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,296.42,225.16
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,227.13,172.72
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,301.62,230.46
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,372.02,283.94
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,368.0,281.98
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,363.53,279.98
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,247.5,191.41
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,129.99,99.1
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,73.03,53.89
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,17.38,8.67
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,60.9,44.52
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,106.28,81.62
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,89.3,68.12
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,72.27,54.42
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,56.23,41.17
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,40.57,28.01
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,27.51,16.91
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,14.47,5.62
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,7.23,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.64,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,30.48,19.57
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,47.05,35.11
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,59.31,46.41
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,82.76,62.28
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,106.71,82.78
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,110.05,85.4
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,111.63,86.6
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,133.41,103.88
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,155.46,121.16
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,168.38,130.73
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,181.43,140.35
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,211.0,162.77
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,241.24,185.4
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,318.5,243.83
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,404.23,307.18
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,418.0,316.4
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,430.76,325.05
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,435.39,327.19
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,439.01,328.57
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,389.92,292.14
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,338.96,254.16
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,333.79,249.83
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,328.38,245.2
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,377.64,281.3
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,426.9,316.72
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,685.22,510.34
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,942.43,687.87
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,945.77,687.32
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,946.27,687.55
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,940.13,684.13
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,931.22,679.09
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,802.39,589.02
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,672.21,495.12
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,614.32,456.13
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,564.67,421.57
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,469.0,353.4
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,366.61,278.44
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,293.06,223.94
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,213.68,163.5
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,298.95,232.75
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,380.68,297.14
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,436.28,342.05
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,478.94,375.9
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,415.72,327.63
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,355.87,281.3
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,281.05,221.71
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,219.11,170.71
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,151.25,114.57
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,90.37,62.7
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,41.82,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,15.45,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,30.37,19.61
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,50.13,37.62
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,69.88,55.17
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,90.02,68.6
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,115.44,87.41
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,114.59,87.38
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,110.81,85.41
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,75.92,56.84
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,38.65,26.24
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,90.89,68.48
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,141.52,108.29
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,298.34,229.56
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,502.23,382.71
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,550.79,418.27
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,600.57,454.84
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,605.48,454.76
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,594.98,442.83
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,629.88,466.66
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,665.16,490.02
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,747.16,551.01
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,840.91,616.61
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,875.33,637.88
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,906.22,657.33
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,926.52,669.35
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,944.01,679.67
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,956.31,687.38
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,970.15,696.21
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,974.77,698.63
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,976.21,699.24
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,970.35,696.09
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,961.43,691.22
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,946.77,684.15
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,929.19,675.33
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,908.35,663.15
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,884.69,649.19
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,852.6,629.11
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,818.43,607.66
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,780.07,583.28
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,737.57,555.89
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,689.0,525.01
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,640.13,492.82
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,584.28,453.6
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,529.25,413.87
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,465.71,366.63
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,404.99,319.96
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,331.51,261.29
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,267.2,208.07
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,192.3,146.01
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,127.28,89.85
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,58.97,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,8.19,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,16.4,8.08
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,29.93,20.28
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,43.47,32.35
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,58.67,43.42
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,73.62,55.8
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,40.56,28.21
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.0,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,65.76,48.15
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,82.25,61.12
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,91.0,67.75
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,99.6,74.2
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,105.83,78.74
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,112.08,83.27
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,171.07,128.75
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,230.34,173.28
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,367.18,274.21
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,508.36,372.75
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,599.3,436.38
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,695.52,502.3
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,798.47,576.91
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,908.7,649.12
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,929.93,661.66
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,948.36,673.68
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,961.98,681.51
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,972.61,687.6
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,976.8,691.19
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,977.83,693.02
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,972.85,692.01
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,970.3,692.63
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,956.33,686.73
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,939.37,679.07
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,915.93,665.92
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,889.93,651.11
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,857.71,631.59
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,823.43,610.62
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,782.75,585.62
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,743.73,561.41
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,694.52,529.96
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,644.96,497.52
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,465.2,363.28
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,295.3,231.14
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,358.62,284.29
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,407.52,322.62
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,336.41,265.49
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,269.26,210.39
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,194.66,148.26
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,129.88,92.26
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,60.44,0.34
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,13.17,0.03
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,26.84,17.2
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,34.04,24.26
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,40.73,30.5
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,59.38,34.89
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,104.53,57.8
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,152.77,91.95
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,205.7,134.53
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,261.72,182.03
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,317.2,229.34
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,371.93,275.6
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,428.21,321.77
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,483.02,366.69
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,538.32,410.72
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,593.58,452.68
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,645.0,490.7
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,692.77,526.12
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,739.25,559.71
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,781.94,587.33
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,822.73,613.34
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,859.76,637.8
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,894.43,660.59
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,924.39,678.86
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,951.6,695.27
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,973.18,708.99
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,991.68,720.81
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,1005.11,729.84
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,1015.27,736.89
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,1020.15,740.3
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,1021.64,741.69
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,1016.82,739.16
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,1008.62,734.62
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,994.66,726.09
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,977.49,715.61
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,954.46,701.77
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,928.58,686.11
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,896.84,667.15
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,867.91,650.05
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,827.18,623.81
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,784.74,596.26
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,736.08,564.3
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,686.64,531.33
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,630.06,491.54
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,576.47,451.59
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,512.4,404.39
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,450.78,357.31
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,378.81,299.91
