Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,312.06,244.56
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,231.08,176.82
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,160.62,115.33
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,74.73,9.04
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.49,1.4
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,27.57,17.88
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,34.73,24.78
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,41.39,30.86
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,62.77,36.25
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,108.57,60.07
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,156.6,94.02
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,209.37,136.04
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,265.89,183.48
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,321.78,230.7
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,376.21,275.89
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,432.07,320.87
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,486.34,363.71
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,541.02,405.43
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,595.93,446.2
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,646.97,483.15
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,694.48,516.93
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,740.71,548.84
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,782.97,575.88
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,823.24,601.35
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,859.16,623.76
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,892.68,644.49
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,922.33,661.37
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,949.26,676.44
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,970.6,689.32
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,988.91,700.41
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1001.77,708.23
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1011.37,714.2
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,1015.69,717.86
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1016.66,719.64
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,1011.43,717.73
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,1002.91,713.94
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,989.65,707.98
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,973.25,700.06
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,950.53,688.07
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,925.03,674.22
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,898.58,660.42
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,864.36,641.29
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,824.53,617.32
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,783.01,591.79
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,733.55,560.02
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,683.41,527.25
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,629.33,489.76
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,573.27,448.89
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,508.79,401.43
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,446.84,354.18
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,373.17,295.54
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,305.12,239.36
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,225.26,172.74
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,154.69,111.64
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,71.75,14.39
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,19.33,5.77
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,37.46,26.37
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,54.49,42.06
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,70.82,56.79
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,95.29,67.74
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,130.42,88.24
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,171.42,117.92
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,217.19,153.97
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,227.39,171.18
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,219.9,171.37
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,204.44,159.23
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,188.53,146.35
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,204.33,158.15
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,220.35,169.98
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,254.68,195.88
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,289.67,221.92
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,256.91,196.48
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,222.91,170.12
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,211.55,161.24
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,199.96,152.15
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,414.98,317.94
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,638.66,480.9
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,659.81,493.72
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,680.69,507.37
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,560.62,419.72
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,432.33,324.22
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,347.85,262.44
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,258.95,195.87
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,281.99,213.58
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,305.2,231.08
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,459.23,347.8
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,617.09,462.57
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,371.74,283.15
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,119.59,89.03
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,147.61,111.52
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,175.88,133.81
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,165.66,126.03
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,155.49,118.33
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,355.98,279.22
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,547.09,425.28
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,421.14,328.84
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,303.25,237.13
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,416.15,330.42
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,502.14,399.53
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,439.94,351.25
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,380.89,304.81
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,314.22,250.52
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,252.6,198.95
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,181.27,139.22
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,111.88,80.4
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,52.48,12.87
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.98,5.11
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,33.71,22.82
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,44.78,33.06
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,55.23,42.44
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,67.93,46.43
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,72.91,54.75
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,109.62,83.93
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,146.92,112.9
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,201.8,153.04
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,265.59,200.51
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,252.44,191.72
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,234.78,178.43
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,267.78,203.27
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,301.86,228.62
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,370.61,279.53
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,440.58,330.51
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,559.38,422.74
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,708.98,534.95
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,665.1,496.34
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,603.52,444.83
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,720.61,535.08
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,854.1,630.7
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,886.12,649.61
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,914.2,666.45
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,934.74,679.35
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,952.49,690.49
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,886.34,645.25
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,804.75,583.48
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,898.08,654.17
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,976.5,706.82
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,975.45,704.68
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,966.11,697.92
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,831.84,607.13
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,693.56,505.93
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,798.73,587.27
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,884.06,648.2
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,851.71,628.27
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,820.61,609.91
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,698.86,525.8
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,581.98,440.19
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,619.06,472.62
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,639.03,491.58
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,582.12,450.2
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,526.36,409.21
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,462.93,362.25
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,399.6,313.89
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,329.94,258.93
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,266.16,206.86
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,193.24,146.61
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,129.44,92.55
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,62.42,19.59
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,20.16,7.89
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,39.02,27.24
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,51.1,38.36
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,64.52,50.28
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,92.12,66.35
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,116.37,88.91
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,136.22,104.6
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,155.71,119.91
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,185.84,142.97
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,217.53,167.08
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,285.67,217.82
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,366.81,279.05
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,406.39,309.73
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,446.17,340.15
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,522.04,399.01
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,617.48,472.08
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,661.93,504.28
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,705.74,535.51
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,745.74,563.38
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,784.39,589.79
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,753.15,561.82
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,706.98,522.91
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,701.24,518.29
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,692.96,511.63
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,708.35,522.54
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,723.12,532.94
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,721.46,530.65
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,714.54,524.9
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,650.42,478.49
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,578.8,426.46
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,658.68,486.62
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,738.22,545.12
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,645.04,478.02
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,559.59,415.7
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,618.86,462.55
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,682.4,511.26
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,552.02,416.44
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,426.03,322.6
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,350.9,266.81
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,277.17,210.95
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,307.79,236.84
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,344.0,266.55
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,269.5,209.51
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,205.93,160.04
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,172.9,134.44
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,135.08,104.46
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,156.94,122.56
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,175.03,136.17
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,116.57,87.83
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,60.21,41.22
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,25.51,6.25
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.9,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,22.94,10.6
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,39.8,28.15
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,49.35,37.08
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,60.43,46.97
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,89.11,57.07
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,132.16,82.7
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,175.57,113.42
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,225.2,152.17
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,276.05,194.04
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,330.39,238.55
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,383.11,281.25
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,439.16,325.45
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,495.79,369.02
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,549.83,409.46
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,601.97,446.96
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,654.76,483.75
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,702.96,518.22
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,751.28,552.09
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,794.66,579.59
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,836.54,605.74
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,872.81,628.76
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,906.78,650.26
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,938.82,669.72
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,968.52,687.62
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,990.81,701.71
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1010.08,714.04
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1023.81,721.6
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1034.29,727.28
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1039.53,730.74
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1041.38,732.29
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1037.8,730.65
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,1030.8,727.08
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,1017.12,720.38
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,1000.24,711.82
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,978.2,699.24
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,953.19,684.85
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,921.43,664.58
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,892.54,646.21
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,850.79,619.42
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,807.33,591.47
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,758.94,561.01
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,709.71,529.56
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,651.94,491.63
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,597.33,453.53
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,532.61,407.07
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,470.24,360.79
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,396.82,304.79
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,328.64,250.67
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,246.91,184.89
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,175.23,125.03
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,84.07,35.31
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.86,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.49,9.55
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.23,23.7
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,43.65,32.41
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,52.79,40.55
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,83.31,50.01
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,127.29,76.1
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,172.86,109.79
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,223.28,150.69
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,274.03,193.8
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,327.77,239.47
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,380.42,283.38
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,434.72,327.46
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,464.26,352.42
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,476.68,361.91
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,547.35,416.85
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,641.09,488.1
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,686.98,521.81
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,731.84,554.31
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,772.2,581.1
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,810.6,605.79
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,845.23,628.71
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,877.71,650.09
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,904.31,666.11
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,928.14,680.25
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,947.06,692.49
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,963.18,702.97
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,970.56,706.39
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,974.77,707.89
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,977.07,709.4
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,976.35,709.07
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,965.05,701.95
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,947.93,691.17
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,674.72,500.4
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,385.7,285.13
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,346.71,257.92
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,299.75,223.73
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,272.45,204.3
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,245.17,184.59
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,233.29,176.13
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,221.41,167.61
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,244.48,186.66
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,260.01,199.92
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,228.13,175.65
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,189.78,146.15
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,260.02,203.92
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,307.12,242.04
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,243.69,191.21
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,183.81,142.49
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,123.88,93.33
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,66.43,45.98
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,31.67,11.58
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.93,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,23.17,11.64
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,41.27,29.21
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,62.99,48.44
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,83.86,66.66
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,84.12,61.18
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,79.31,59.49
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,105.88,80.69
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,132.52,101.56
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,154.06,118.13
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,176.23,135.11
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,207.28,158.6
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,239.32,182.62
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,274.51,209.22
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,316.0,240.45
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,206.97,156.52
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,91.03,66.01
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,249.58,188.62
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,409.57,308.07
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,416.01,311.46
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,421.89,314.79
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,557.43,416.92
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,702.22,522.79
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,551.34,411.65
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,389.18,289.49
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,377.58,281.18
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,362.95,270.34
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,346.94,258.06
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,330.66,245.63
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,507.59,378.72
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,678.14,502.97
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,586.41,435.68
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,486.6,362.31
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,521.63,389.43
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,564.04,421.19
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,507.32,380.09
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,458.9,344.87
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,485.43,366.19
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,501.04,379.34
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,355.82,270.89
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,216.64,163.97
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,342.59,265.28
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,453.65,352.53
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,418.27,326.43
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,381.59,299.37
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,305.85,240.32
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,240.87,188.67
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,184.63,144.19
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,129.76,99.82
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,80.95,59.75
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,31.25,19.11
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,15.44,3.43
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.88,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,27.5,15.71
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,45.06,33.19
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,60.36,47.21
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,75.05,60.37
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,103.45,70.42
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,144.79,97.22
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,186.21,127.67
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,233.88,165.58
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,270.23,200.4
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,299.43,227.64
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,357.85,271.81
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,436.39,332.25
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,486.01,371.43
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,536.74,410.35
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,586.22,447.47
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,636.85,484.38
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,682.37,517.45
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,728.73,550.3
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,770.47,578.41
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,811.53,604.09
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,806.46,596.26
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,791.51,580.26
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,864.0,633.81
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,938.7,681.95
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,959.69,694.37
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,977.91,705.48
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,990.86,711.85
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,1000.81,716.39
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,1005.26,719.45
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,1006.54,720.67
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,1002.63,719.23
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,995.52,715.9
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,987.71,711.81
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,971.19,702.24
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,949.68,689.58
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,925.37,675.17
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,894.0,655.35
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,860.4,634.07
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,821.22,609.34
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,780.27,583.25
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,732.26,552.79
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,686.52,523.46
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,632.18,485.9
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,578.18,446.98
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,514.34,400.83
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,452.91,354.87
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,384.32,301.08
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,320.19,248.91
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,241.82,184.93
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,172.13,126.19
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,82.59,43.19
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.8,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.76,12.29
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.58,24.97
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,44.13,32.94
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,52.03,40.08
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,99.69,69.55
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,132.27,100.8
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,138.37,106.72
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,143.56,111.83
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,118.22,91.09
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,90.84,68.71
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,80.31,59.82
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,69.66,50.93
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,193.4,149.3
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,317.29,244.98
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,236.47,181.64
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,151.43,114.62
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,245.89,187.99
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,337.86,257.7
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,443.8,337.36
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,552.84,417.3
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,417.12,316.15
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,272.5,206.04
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,469.11,356.1
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,671.69,503.52
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,736.77,551.76
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,803.16,600.99
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,703.95,527.1
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,592.29,443.32
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,490.3,369.09
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,386.73,291.91
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,433.52,327.81
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,480.7,363.44
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,715.33,546.11
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,922.5,698.94
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,894.72,679.52
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,865.13,660.16
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,831.34,637.5
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,795.93,613.16
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,752.99,583.15
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,709.24,552.25
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,656.91,515.36
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,607.98,480.3
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,551.35,437.92
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,496.26,395.94
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,433.79,347.76
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,374.41,300.94
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,300.35,240.82
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,239.27,189.78
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,172.18,133.53
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,111.51,82.09
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,54.64,28.76
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.81,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.09,13.03
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.09,26.77
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,47.55,36.55
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,57.66,45.75
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,46.68,27.88
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,17.37,9.17
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,29.93,19.81
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,42.51,30.35
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,48.32,35.1
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,54.14,39.83
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,125.3,98.36
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,194.89,154.29
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,164.52,129.31
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,132.84,103.36
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,140.37,109.23
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,147.97,115.12
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,172.84,134.93
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,198.07,154.88
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,229.07,178.88
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,260.35,202.8
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,476.14,373.07
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,703.04,543.37
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,711.26,547.74
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,717.94,552.04
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,569.15,440.17
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,411.61,318.26
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,363.18,281.32
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,310.14,240.26
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,350.2,271.48
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,396.82,307.36
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,353.12,274.04
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,315.34,245.17
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,300.79,234.2
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,286.15,223.1
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,237.89,185.2
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,189.73,147.15
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,250.68,196.06
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,321.34,251.88
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,417.96,330.64
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,499.83,396.55
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,361.92,288.6
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,215.26,170.77
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,152.7,120.7
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,91.54,70.66
