Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,78.13,59.95
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,64.76,49.04
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,52.17,38.5
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,39.59,27.81
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,28.47,18.26
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,17.36,8.63
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.64,0.93
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.37,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.69,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.28,14.41
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.22,26.32
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,42.7,32.51
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,50.12,39.24
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,89.68,51.6
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,135.79,81.62
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,183.79,119.0
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,236.74,163.39
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,292.79,212.6
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,347.96,261.19
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,402.36,308.18
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,458.47,355.4
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,512.12,399.34
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,566.14,442.21
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,620.4,484.03
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,671.06,522.11
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,718.29,556.54
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,764.23,588.02
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,805.95,615.32
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,845.73,640.94
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,881.7,664.94
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,915.3,687.21
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,944.1,704.79
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,970.19,720.47
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,991.16,734.14
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1009.11,745.88
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1022.05,752.93
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1031.76,757.97
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,1036.22,760.82
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,1037.32,761.64
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,1032.09,758.81
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1023.54,753.96
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1009.77,745.48
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,992.86,735.06
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,970.05,721.14
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,944.42,705.39
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,912.9,685.36
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,879.06,663.72
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,844.65,641.88
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,803.2,614.92
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,754.98,583.36
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,705.93,550.74
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,651.18,513.5
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,599.2,476.23
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,536.36,428.22
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,475.61,380.47
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,404.95,323.62
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,339.06,268.75
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,261.58,204.14
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,192.95,144.94
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,110.05,66.91
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,25.05,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.65,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.21,14.41
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.14,26.07
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,42.96,32.5
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,52.46,41.0
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,92.18,52.89
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,138.43,82.96
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,186.44,120.1
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,239.08,163.61
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,291.5,208.67
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,349.96,258.2
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,403.52,302.82
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,458.65,347.4
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,511.92,389.89
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,565.59,431.43
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,616.74,469.97
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,669.76,508.73
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,716.29,542.86
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,761.56,574.6
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,803.39,601.55
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,843.41,626.97
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,769.88,571.87
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,678.73,499.74
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,819.33,606.23
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,969.73,707.41
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,991.51,720.28
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1010.32,732.3
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1023.67,739.41
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1033.83,744.57
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,1038.27,747.67
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1039.37,748.81
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,1035.13,746.68
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1027.57,742.58
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,1014.31,734.94
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,997.89,725.4
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,975.08,711.78
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,949.46,696.37
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,918.4,678.08
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,890.33,661.75
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,850.74,636.5
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,809.41,609.94
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,761.17,578.41
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,712.08,545.89
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,656.52,507.43
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,603.79,469.16
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,541.12,423.65
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,480.55,378.15
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,410.53,323.05
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,344.99,269.6
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,265.54,204.64
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,195.2,145.13
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,111.11,68.44
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,26.01,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.86,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.33,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,22.46,12.93
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,31.85,22.04
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,36.98,26.86
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,47.76,30.39
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,89.94,47.54
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,138.14,79.04
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,191.33,120.98
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,244.6,165.73
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,298.13,211.43
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,353.98,258.37
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,408.27,303.06
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,463.29,346.68
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,519.56,390.22
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,572.19,429.68
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,622.04,465.99
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,670.83,500.38
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,716.76,532.89
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,761.28,562.47
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,801.33,587.01
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,839.23,609.83
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,873.81,631.93
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,906.0,652.44
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,934.22,669.04
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,959.82,683.94
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,979.96,697.29
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,997.11,708.89
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,1008.81,717.17
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1017.32,723.6
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,1021.12,726.72
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,1021.64,727.94
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,940.37,677.01
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,848.24,611.69
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,816.08,591.33
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,782.58,569.46
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,766.53,560.59
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,748.33,550.11
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,768.09,567.42
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,783.87,581.61
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,790.79,588.9
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,785.22,586.72
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,626.12,475.63
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,476.15,364.09
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,431.64,332.67
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,387.18,300.11
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,342.12,267.11
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,297.9,233.78
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,252.31,197.96
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,207.82,161.92
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,158.63,121.43
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,112.45,82.51
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,63.55,38.23
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.36,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.23,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,23.74,14.15
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,33.54,23.66
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,39.02,28.8
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,51.74,32.86
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,93.56,50.8
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,141.47,82.53
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,191.41,121.59
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,248.57,168.68
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,301.83,214.37
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,357.53,261.78
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,412.32,307.33
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,468.57,352.76
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,525.32,396.96
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,578.51,437.13
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,629.64,474.47
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,680.17,510.13
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,727.48,543.48
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,773.43,573.51
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,814.98,598.7
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,854.57,622.17
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,889.94,643.3
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,922.85,662.56
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,952.9,679.0
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,980.38,693.66
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1001.55,705.67
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1019.63,715.83
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1032.59,723.65
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1042.26,729.61
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,1047.13,732.79
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1048.58,734.07
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,1043.64,730.18
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,1035.32,724.42
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,1021.69,717.75
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,1004.84,709.2
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,981.36,696.55
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,955.16,682.21
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,923.63,666.26
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,889.7,648.47
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,849.46,624.87
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,812.61,603.17
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,765.23,573.91
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,716.94,543.55
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,661.23,506.57
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,605.95,468.22
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,546.01,425.2
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,485.74,380.43
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,415.62,326.55
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,350.09,274.05
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,273.47,211.32
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,205.26,153.37
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,125.32,80.52
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,38.91,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.85,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.01,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.3,17.13
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,39.91,29.09
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,48.67,37.19
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,64.68,43.83
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,103.01,62.28
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,147.37,92.24
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,191.34,134.43
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,222.87,166.5
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,261.92,198.46
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,301.42,230.4
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,363.0,276.46
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,453.63,346.49
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,469.76,359.91
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,469.09,358.03
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,549.04,420.57
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,652.34,499.53
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,697.41,531.44
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,741.47,562.08
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,780.87,587.57
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,818.37,611.48
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,851.79,633.6
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,883.11,654.23
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,912.71,672.31
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,942.35,690.29
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,962.25,703.14
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,979.32,714.24
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,990.6,720.2
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,998.84,724.27
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,1002.01,726.61
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,1002.02,727.05
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,925.29,676.9
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,837.57,611.93
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,770.93,565.73
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,710.99,523.13
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,691.46,511.06
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,670.52,497.77
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,642.4,479.32
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,613.08,459.93
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,696.52,526.84
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,759.69,576.05
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,712.44,544.57
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,664.78,512.86
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,610.3,474.59
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,556.54,435.89
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,494.92,390.43
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,435.65,345.24
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,366.48,290.81
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,305.2,240.66
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,232.82,180.67
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,168.77,126.27
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,94.27,60.81
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.91,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.64,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,29.95,19.24
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,49.22,36.85
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,69.81,55.21
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,87.37,66.82
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,110.39,84.52
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,135.26,103.54
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,168.2,127.8
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,211.02,160.35
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,135.85,102.77
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,47.36,32.94
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,84.19,62.42
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,120.3,90.79
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,96.26,71.45
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,71.64,51.73
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,75.05,54.32
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,78.47,56.9
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,108.66,80.57
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,138.79,103.96
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,206.0,155.56
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,273.69,206.4
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,274.19,206.43
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,274.61,206.6
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,194.04,145.39
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,112.5,82.52
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,146.4,108.93
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,180.52,135.21
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,204.65,153.35
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,228.9,171.47
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,324.17,243.43
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,418.18,312.98
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,370.67,277.83
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,316.41,237.82
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,278.36,210.08
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,240.2,181.85
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,310.85,235.99
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,377.02,285.69
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,265.32,202.25
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,164.34,124.86
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,122.07,92.14
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,80.32,59.2
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,187.72,146.35
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,296.21,232.89
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,166.15,130.21
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,42.5,29.41
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,36.69,24.82
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,30.89,20.12
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,25.09,15.31
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,19.29,10.43
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.98,5.94
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.67,1.41
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.82,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.98,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.83,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.9,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,33.97,22.51
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,50.41,37.74
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,65.83,51.58
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,88.41,63.23
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,121.04,84.59
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,148.26,106.85
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,196.45,140.04
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,254.19,182.64
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,291.48,215.64
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,326.39,246.23
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,337.65,258.26
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,333.1,255.53
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,350.91,268.5
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,361.77,275.71
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,465.29,355.71
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,591.85,451.67
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,604.48,457.95
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,612.27,460.33
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,591.66,442.24
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,566.97,420.95
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,636.93,472.64
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,709.99,525.55
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,821.13,610.1
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,939.16,691.62
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,959.07,703.65
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,976.31,714.41
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,988.85,722.08
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,998.48,727.9
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,1002.16,729.88
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,1002.74,729.95
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,998.71,725.61
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,991.55,719.37
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,983.38,714.5
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,966.46,703.99
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,943.75,689.79
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,918.41,673.92
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,886.96,655.1
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,853.4,634.85
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,813.34,608.93
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,774.94,583.98
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,727.1,552.93
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,678.75,521.07
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,623.38,481.85
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,568.84,441.87
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,507.29,396.32
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,447.98,351.2
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,379.62,297.75
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,313.64,244.58
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,241.18,185.12
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,177.03,131.15
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,106.05,69.51
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,27.28,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.34,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,17.14,1.05
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,35.49,23.62
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,54.06,40.39
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,66.54,51.55
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,83.18,57.4
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,119.06,77.25
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,161.01,106.08
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,202.9,137.51
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,250.95,175.66
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,298.14,214.69
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,348.66,256.06
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,397.44,295.54
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,449.27,336.52
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,498.66,374.69
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,548.8,412.32
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,596.61,447.45
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,646.84,483.33
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,690.11,514.49
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,732.49,544.49
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,771.09,569.67
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,808.15,592.93
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,841.32,614.61
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,872.53,634.94
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,897.06,649.53
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,918.95,662.4
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,938.03,674.52
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,954.57,685.06
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,963.74,691.25
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,970.02,695.76
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,877.43,631.58
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,774.24,556.06
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,673.84,487.08
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,578.81,419.8
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,656.26,478.16
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,738.64,538.01
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,694.04,507.43
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,649.39,477.15
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,698.98,517.57
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,749.34,557.45
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,622.17,466.05
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,503.84,379.03
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,546.61,415.76
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,579.42,444.25
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,523.96,404.37
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,463.02,360.01
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,421.86,330.18
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,387.63,304.44
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,315.23,247.87
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,255.28,199.54
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,189.22,145.33
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,129.54,95.75
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,74.33,48.32
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,14.82,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.86,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,15.44,1.46
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,33.92,22.62
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,52.34,39.31
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,70.87,55.73
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,94.22,69.56
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,118.57,84.44
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,151.86,108.05
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,192.39,135.18
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,251.58,179.15
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,298.71,217.95
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,348.93,259.03
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,397.19,298.27
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,446.04,337.07
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,493.77,374.02
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,542.57,410.81
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,586.9,443.2
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,630.13,473.91
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,672.51,503.44
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,714.56,532.04
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,750.2,555.27
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,784.07,576.81
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,816.15,598.08
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,846.87,618.13
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,656.37,480.37
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,446.14,323.64
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,567.19,411.46
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,690.39,496.89
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,646.18,464.86
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,595.62,429.17
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,561.67,405.67
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,526.86,381.32
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,559.82,404.75
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,599.72,432.29
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,655.02,473.96
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,715.82,518.76
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,677.51,492.51
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,638.83,466.42
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,613.99,450.74
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,587.93,434.03
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,584.6,434.42
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,577.36,431.88
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,601.93,453.31
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,610.43,463.16
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,555.42,424.93
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,501.77,387.04
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,440.76,342.61
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,375.16,293.46
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,314.87,246.79
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,257.92,201.24
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,192.02,147.43
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,132.18,97.79
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,74.27,48.69
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.92,3.01
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,34.01,22.69
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,50.44,37.56
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,65.74,51.11
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,89.88,66.46
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,107.64,80.53
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,118.84,91.03
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,100.61,76.06
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,80.28,59.45
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,190.34,142.53
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,315.7,236.71
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,352.61,265.14
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,388.09,291.92
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,279.11,210.91
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,152.31,113.3
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,174.64,130.12
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,197.3,146.72
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,166.58,123.16
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,135.21,99.11
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,387.49,289.4
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,649.06,471.25
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,745.74,540.1
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,852.66,615.22
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,784.13,561.74
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,702.15,499.81
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,682.13,486.37
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,660.14,471.0
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,658.99,470.65
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,657.0,469.62
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,709.86,507.67
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,767.9,548.26
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,732.47,524.51
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,689.0,495.89
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,714.64,516.51
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,730.89,530.57
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,600.21,439.44
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,471.68,347.49
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,489.48,362.31
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,496.75,369.02
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,446.01,332.98
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,387.09,290.83
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,419.48,318.07
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,437.67,334.38
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,414.38,318.08
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,380.98,294.28
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,379.3,294.73
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,372.0,289.99
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,309.33,241.25
