Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,251.09,194.95
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,186.71,143.04
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,127.85,94.66
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,66.25,43.35
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.86,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,14.73,2.56
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,37.39,25.72
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,58.79,45.06
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,78.42,62.49
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,102.0,74.64
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,131.7,95.35
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,154.75,113.5
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,200.56,145.46
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,263.26,191.98
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,304.02,224.59
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,351.97,262.63
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,397.67,297.96
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,446.07,334.52
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,452.87,339.49
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,445.12,332.21
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,525.23,391.61
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,627.62,465.07
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,668.98,493.05
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,710.15,520.64
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,691.23,502.07
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,660.72,475.59
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,748.82,539.07
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,845.68,605.67
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,822.36,585.26
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,789.91,559.95
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,863.44,611.73
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,937.77,661.04
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,948.55,664.9
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,956.77,667.95
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,959.86,669.29
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,960.27,669.13
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,822.46,577.54
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,673.64,475.78
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,802.15,569.79
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,912.63,647.02
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,845.61,602.13
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,782.48,560.65
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,785.32,566.11
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,785.98,569.4
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,736.87,538.21
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,690.05,508.42
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,654.55,486.88
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,620.72,465.8
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,527.04,399.16
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,435.88,333.02
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,378.46,291.13
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,325.76,251.51
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,271.16,209.64
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,213.04,164.0
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,169.39,128.87
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,132.73,98.05
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,73.05,48.35
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,19.68,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.44,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.81,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,20.61,6.55
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,37.82,25.98
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,52.6,39.45
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,64.3,49.91
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,85.58,59.66
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,120.65,83.47
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,155.48,110.03
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,191.45,140.07
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,218.41,162.74
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,251.4,188.0
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,284.62,212.82
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,338.11,251.5
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,394.17,291.6
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,372.52,275.56
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,338.38,249.62
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,336.62,247.71
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,333.31,244.36
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,364.99,266.58
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,397.44,288.85
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,369.12,268.51
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,340.99,248.54
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,344.0,251.05
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,346.91,253.27
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,319.11,233.77
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,290.84,213.79
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,323.6,238.12
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,356.65,262.26
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,288.19,212.84
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,219.19,162.43
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,224.37,166.67
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,229.54,170.67
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,228.77,170.23
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,227.96,169.82
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,154.47,114.71
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,81.43,58.6
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,57.15,39.73
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,32.91,20.63
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,41.13,27.31
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,49.35,34.01
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,243.7,188.32
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,436.17,331.74
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,462.18,353.37
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,490.19,377.28
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,441.83,342.37
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,394.05,307.72
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,343.33,269.86
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,288.46,227.92
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,240.71,190.34
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,194.61,153.06
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,144.79,112.24
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,97.87,73.08
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,56.82,37.82
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,5.37
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,37.67,26.55
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,57.25,44.53
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,71.07,57.11
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,92.66,69.94
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,123.96,93.75
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,156.14,119.34
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,174.43,135.42
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,184.15,144.24
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,216.26,169.1
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,249.96,194.95
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,229.65,178.75
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,208.67,161.76
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,254.66,196.84
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,297.11,228.47
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,340.43,260.3
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,385.35,292.78
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,425.98,321.64
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,468.13,351.11
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,402.52,301.59
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,334.53,250.26
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,344.98,257.93
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,355.45,265.29
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,411.42,305.88
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,469.1,346.79
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,462.32,341.49
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,455.12,336.3
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,434.65,321.7
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,413.59,306.7
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,410.51,304.89
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,407.23,302.87
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,325.93,243.96
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,250.76,188.52
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,325.91,245.82
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,397.27,299.07
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,367.37,277.2
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,337.29,255.48
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,271.83,206.75
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,215.09,163.87
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,219.22,167.68
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,223.43,171.41
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,166.37,127.67
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,110.09,83.61
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,123.67,94.89
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,137.97,106.66
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,119.51,92.36
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,101.0,77.8
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,82.95,63.19
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,64.8,48.22
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,47.62,33.89
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.74
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.82,9.12
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.83,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,19.31,6.96
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,37.36,25.99
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,55.17,42.22
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,73.69,58.81
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,92.05,69.37
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,120.19,90.47
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,150.18,113.67
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,156.91,120.84
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,156.94,122.22
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,163.77,127.28
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,170.13,131.85
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,187.67,144.79
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,205.51,157.7
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,163.89,124.68
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,120.58,90.46
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,261.15,197.95
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,405.0,300.46
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,406.16,298.75
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,406.0,297.4
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,318.66,234.74
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,228.57,168.95
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,335.57,247.55
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,445.26,324.12
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,388.18,283.01
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,328.42,240.56
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,533.56,389.4
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,743.8,531.93
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,681.14,487.92
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,618.23,444.94
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,699.05,505.45
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,785.33,567.77
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,741.5,538.83
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,689.74,504.65
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,575.86,425.15
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,454.21,337.48
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,353.85,265.13
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,247.61,186.04
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,246.82,186.45
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,246.06,186.71
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,230.26,175.09
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,214.5,163.48
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,195.93,149.81
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,177.49,136.11
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,298.79,235.43
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,404.06,319.38
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,358.23,284.3
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,313.25,249.55
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,330.93,264.45
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,331.88,264.04
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,258.39,202.52
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,195.24,148.49
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,124.85,88.02
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,57.44,3.31
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,20.57,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.64,0.88
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,21.23,12.42
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,32.83,22.93
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,46.86,35.42
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,60.59,45.02
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,69.73,52.47
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,78.85,59.73
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,55.57,40.3
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,31.87,20.64
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,47.36,33.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.68
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,88.56,66.07
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,113.75,85.72
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,102.93,76.72
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,91.98,67.75
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,246.5,187.49
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,402.93,302.86
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,394.52,295.19
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,384.3,286.86
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,413.5,307.79
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,443.36,328.84
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,482.03,356.19
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,521.79,383.95
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,457.64,336.9
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,390.98,288.09
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,668.69,497.03
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,951.69,688.07
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,801.72,581.33
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,634.01,457.82
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,810.68,589.86
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,975.34,702.01
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,969.38,698.09
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,960.61,694.12
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,803.93,587.35
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,635.17,464.97
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,618.77,456.02
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,601.31,445.3
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,444.28,333.25
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,274.13,206.71
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,315.72,239.79
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,348.87,265.78
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,411.25,316.38
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,466.3,360.64
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,440.71,342.83
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,412.48,323.03
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,366.01,288.36
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,320.61,253.73
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,271.42,214.8
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,224.29,176.51
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,172.83,134.16
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,124.87,93.91
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,69.25,47.28
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,17.68,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,13.5,3.8
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,30.82,20.81
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,47.34,35.95
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,66.54,53.18
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,86.08,66.93
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,106.52,83.7
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,127.72,100.77
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,137.97,108.82
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,147.64,116.25
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,195.49,153.39
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,250.58,195.97
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,280.79,218.93
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,311.72,242.19
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,355.6,275.17
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,407.19,313.55
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,424.44,325.2
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,440.25,335.6
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,531.86,405.45
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,637.7,483.86
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,714.85,541.74
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,802.96,606.12
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,835.6,627.17
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,866.55,647.32
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,802.84,596.28
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,725.57,534.21
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,711.61,523.9
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,696.23,512.15
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,838.12,617.96
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,974.19,711.9
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,836.72,614.2
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,682.66,500.58
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,650.75,479.48
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,618.11,456.89
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,586.03,434.87
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,553.49,412.33
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,506.21,379.19
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,467.1,351.5
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,399.07,302.53
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,331.66,252.95
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,473.46,365.88
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,605.01,467.2
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,426.13,332.29
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,258.9,201.26
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,165.7,128.6
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,83.28,62.41
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,72.03,53.66
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,60.89,44.79
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,189.24,152.24
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,298.1,238.64
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,230.77,182.07
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,164.07,125.71
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,101.58,72.27
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,41.07,7.34
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,15.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.37,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,8.19,1.62
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.61,3.37
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,11.09,3.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.58,4.17
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,15.44,7.38
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,19.31,10.55
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,30.43,19.76
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,41.56,28.89
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,37.7,25.53
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,33.84,22.21
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,64.84,47.42
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,95.81,72.27
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,79.42,58.9
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,62.96,45.52
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,69.28,50.53
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,75.61,55.53
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,111.96,84.34
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,148.39,112.75
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,157.08,119.42
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,165.88,126.21
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,394.28,301.28
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,626.53,466.47
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,609.37,452.73
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,588.24,437.88
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,642.21,477.2
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,694.02,514.15
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,711.5,525.3
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,728.14,535.98
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,783.02,574.94
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,835.73,611.21
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,810.92,593.3
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,777.85,570.74
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,693.45,510.94
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,602.56,446.15
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,655.38,487.6
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,701.33,522.55
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,600.31,450.71
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,503.72,381.3
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,521.12,397.06
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,523.35,400.98
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,432.36,333.58
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,339.89,264.04
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,299.64,234.68
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,260.16,204.82
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,291.41,230.92
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,310.5,245.15
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,243.01,189.78
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,182.43,139.09
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,109.91,78.34
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,47.48,12.17
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,17.99,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,13.27,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.94,9.63
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.33,23.86
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.03,35.58
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,62.04,49.05
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,87.83,68.08
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,118.02,90.37
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,153.71,116.31
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,180.71,138.2
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,211.32,162.76
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,261.13,199.34
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,321.56,244.93
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,342.57,262.14
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,351.16,268.68
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,438.67,335.98
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,562.09,429.52
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,608.67,463.48
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,655.02,496.85
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,698.83,528.36
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,741.73,558.62
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,780.2,582.93
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,817.17,605.93
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,850.37,627.02
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,881.61,646.64
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,911.08,664.1
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,935.72,678.31
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,954.74,689.76
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,971.16,699.6
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,982.44,705.34
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,990.88,709.39
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,994.42,711.34
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,994.96,711.53
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,989.51,708.07
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,987.11,706.73
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,972.91,698.53
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,955.88,688.72
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,935.03,676.54
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,911.57,662.73
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,881.14,645.64
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,848.67,627.08
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,809.57,603.06
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,772.13,579.9
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,726.14,550.12
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,679.58,519.53
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,626.17,483.03
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,573.44,445.4
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,514.62,402.49
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,457.77,359.83
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,392.39,308.65
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,328.51,257.3
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,260.28,202.11
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,199.15,151.09
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,129.91,92.71
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,65.03,21.67
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,23.08,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,11.8,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,21.51,9.99
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,42.57,30.34
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,59.94,46.04
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,76.77,60.91
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,107.82,76.67
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,70.38,47.36
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,15.44,7.14
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,110.59,83.12
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,203.2,154.74
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,207.31,158.31
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,212.85,162.77
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,203.79,155.17
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,193.29,146.46
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,207.48,156.97
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,221.85,167.48
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,346.87,261.35
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,485.77,361.26
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,386.24,287.85
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,282.0,209.95
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,246.65,183.53
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,210.61,156.26
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,188.39,139.54
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,165.89,122.49
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,290.78,215.29
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,417.88,305.56
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,438.86,319.75
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,460.14,334.65
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,409.06,298.64
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,352.73,258.71
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,448.95,328.42
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,542.26,393.72
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,562.89,408.56
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,590.43,428.54
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,650.43,472.97
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,716.0,520.25
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,717.26,523.0
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,715.9,524.53
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,637.87,470.49
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,553.2,411.17
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,584.77,437.62
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,601.31,452.8
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,556.44,421.88
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,513.1,391.85
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,508.47,391.5
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,505.75,391.75
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,439.68,343.19
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,384.47,301.71
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,321.12,252.25
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,262.21,205.11
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,199.66,154.49
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,141.93,106.9
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,81.73,57.05
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,28.49,7.72
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,11.91,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,24.13,12.06
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,39.06,27.28
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.14,37.5
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,58.89,45.34
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,88.86,56.89
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,116.79,81.55
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,132.24,101.21
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,149.99,114.82
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,167.75,128.23
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,199.21,152.02
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,236.81,180.38
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,247.27,187.71
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,256.64,194.08
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,304.01,229.3
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,353.59,265.66
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,363.1,271.48
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,371.61,276.63
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,346.77,257.93
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,322.85,239.89
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,459.74,340.47
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,608.87,444.98
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,416.12,307.67
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,212.72,156.93
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,303.79,224.82
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,396.81,291.82
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,610.25,448.25
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,830.28,600.23
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,749.52,540.68
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,662.84,478.15
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,685.62,495.53
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,707.73,511.81
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,618.33,449.54
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,520.9,380.73
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,634.75,465.49
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,746.09,545.35
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,731.59,536.37
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,715.27,526.94
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,735.49,545.65
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,742.67,555.36
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,604.07,455.24
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,474.73,359.13
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,408.71,311.69
