Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,336.29,258.18
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,367.9,285.13
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,392.55,305.99
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,399.82,313.77
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,407.57,321.06
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,344.57,271.39
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,278.97,218.89
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,215.18,166.99
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,157.3,118.92
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,98.48,69.68
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,37.28,13.07
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,15.32,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,14.25,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,24.15,12.26
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.43,24.26
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,47.68,35.41
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,47.14,35.23
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,52.17,37.54
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,64.76,47.75
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,77.09,57.54
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,133.84,101.8
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,194.05,148.0
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,219.73,167.65
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,245.93,187.59
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,228.28,173.66
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,210.72,159.61
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,262.42,198.7
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,319.72,241.34
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,409.47,307.97
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,511.34,381.87
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,535.66,399.04
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,564.46,419.57
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,460.88,342.62
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,347.68,257.14
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,368.12,272.24
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,390.77,288.46
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,344.51,254.2
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,296.74,218.84
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,296.6,218.84
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,296.4,218.69
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,499.66,368.39
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,701.19,509.39
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,479.49,353.04
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,245.36,181.03
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,350.3,259.35
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,453.03,333.64
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,404.82,298.83
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,348.43,258.21
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,291.47,216.78
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,234.62,174.75
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,253.75,189.71
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,273.04,204.66
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,429.49,326.18
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,570.89,432.59
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,554.5,423.19
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,534.48,411.63
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,479.5,371.56
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,425.94,331.92
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,377.65,296.08
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,330.84,260.48
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,280.55,221.22
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,232.55,182.74
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,180.87,140.33
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,127.16,95.74
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,78.38,54.86
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,28.14,9.65
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,12.74,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.83,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,19.31,8.81
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,39.04,27.26
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,58.17,44.2
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,78.25,61.7
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,96.94,73.05
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,120.16,90.95
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,144.78,109.93
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,170.96,130.26
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,197.62,150.79
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,256.43,192.17
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,339.17,253.76
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,378.04,284.83
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,407.28,307.42
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,441.07,333.06
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,473.34,356.94
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,495.36,371.88
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,518.24,386.89
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,517.03,384.82
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,511.81,379.66
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,496.03,366.53
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,474.28,349.1
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,478.94,352.1
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,483.14,354.7
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,472.33,345.93
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,460.81,336.74
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,559.87,408.57
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,664.17,482.01
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,674.67,489.05
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,684.56,496.17
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,644.11,467.59
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,602.49,438.19
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,510.34,373.33
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,423.49,310.98
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,513.37,378.06
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,610.72,448.43
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,570.76,420.31
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,530.68,392.43
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,557.79,415.55
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,581.52,436.01
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,535.52,403.53
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,489.97,371.25
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,356.99,272.42
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,214.08,162.72
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,253.34,195.03
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,282.82,219.21
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,246.23,191.37
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,210.86,164.15
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,173.39,134.5
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,136.97,105.23
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,101.55,76.51
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,63.59,45.46
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,37.46,23.74
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.54,1.63
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.85,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,17.37,7.37
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,37.41,25.73
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,56.61,42.7
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,75.96,59.52
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,93.86,70.41
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,123.78,88.43
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,168.25,117.54
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,197.54,144.32
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,223.18,167.48
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,187.43,141.55
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,139.35,104.9
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,186.9,141.2
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,235.37,177.51
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,253.31,190.62
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,271.38,203.8
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,236.4,177.08
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,199.98,149.23
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,227.88,170.18
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,256.07,191.1
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,349.64,260.18
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,447.29,330.32
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,459.78,338.79
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,472.44,347.67
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,427.81,314.4
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,380.43,279.15
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,316.42,232.78
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,251.62,185.26
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,297.58,219.27
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,343.9,253.01
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,380.97,279.92
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,414.32,304.03
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,434.66,318.31
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,455.04,332.6
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,442.61,324.66
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,429.92,316.62
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,478.44,353.34
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,534.59,394.82
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,463.58,344.01
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,402.12,299.67
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,438.91,328.98
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,463.73,349.21
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,420.98,319.13
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,378.62,289.07
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,376.48,289.72
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,370.25,286.89
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,324.77,252.74
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,281.53,219.74
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,238.02,185.69
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,195.67,151.81
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,149.75,114.64
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,106.25,78.9
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,60.91,41.62
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.57,6.74
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.88,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,13.5,4.5
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,29.94,19.39
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,45.87,33.43
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,64.76,49.78
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,83.99,62.85
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,65.25,47.62
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,43.46,29.83
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,57.02,40.61
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,70.59,51.23
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,52.68,36.71
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,91.92,67.4
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,147.55,110.37
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,175.13,131.3
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,203.15,152.45
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,273.72,205.75
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,348.65,261.37
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,420.2,314.04
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,492.27,366.18
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,381.6,284.44
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,262.7,195.27
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,371.23,275.84
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,483.17,356.13
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,631.1,464.83
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,788.22,575.37
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,458.11,342.93
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,111.69,80.54
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,143.87,105.41
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,176.22,129.83
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,534.56,401.53
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,892.57,653.02
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,918.97,674.26
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,942.4,694.27
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,928.48,685.21
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,912.14,674.8
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,623.14,467.87
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,312.89,232.66
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,521.6,394.35
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,704.72,530.59
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,616.34,465.42
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,540.16,409.15
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,526.71,402.47
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,509.77,392.83
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,369.99,286.51
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,241.0,185.58
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,209.14,161.66
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,178.16,137.8
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,141.02,108.46
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,110.93,84.3
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,82.59,61.33
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,54.46,38.25
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,31.77,19.41
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.61,0.98
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.41,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,14.25,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,25.59,13.76
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,46.02,32.94
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,62.84,48.01
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,74.26,58.21
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,92.48,70.15
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,56.78,41.0
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,16.4,7.86
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,47.34,33.09
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,78.34,57.92
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,68.18,49.41
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,66.27,47.34
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,74.52,53.61
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,79.87,57.66
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,85.23,61.71
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,234.67,177.36
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,385.13,289.8
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,374.91,281.24
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,363.18,271.84
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,275.78,205.95
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,186.04,137.7
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,210.27,156.0
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,234.69,174.23
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,241.57,178.89
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,248.48,183.58
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,239.42,176.7
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,230.22,169.78
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,219.92,162.04
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,209.48,154.2
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,181.28,133.01
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,152.94,111.65
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,180.52,132.3
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,208.22,152.76
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,321.59,236.99
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,432.96,317.32
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,562.0,411.49
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,687.16,498.75
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,666.26,483.3
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,643.68,467.7
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,706.43,513.84
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,752.5,546.23
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,633.36,464.55
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,519.35,385.09
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,544.55,406.52
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,551.06,413.26
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,492.2,373.21
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,435.76,333.8
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,372.99,287.33
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,314.25,242.15
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,246.71,189.27
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,179.57,135.3
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,117.25,84.09
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,60.26,31.92
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,22.21,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,16.71,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,29.41,16.87
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,44.33,31.7
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,60.01,45.81
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,53.1,40.2
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,56.05,40.55
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,88.07,66.49
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,119.69,91.59
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,151.44,115.71
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,180.51,137.51
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,234.44,177.89
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,290.54,220.15
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,250.38,189.94
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,199.82,150.84
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,234.82,176.94
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,270.52,203.06
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,407.62,306.37
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,563.24,419.64
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,569.95,422.42
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,574.94,424.2
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,619.81,455.44
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,670.23,489.83
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,766.72,562.54
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,873.23,637.68
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,900.66,654.53
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,926.23,670.64
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,945.16,682.4
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,961.63,692.63
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,973.61,698.92
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,982.85,703.55
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,985.78,705.66
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,985.79,706.06
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,980.91,703.44
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,973.16,699.13
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,959.59,692.57
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,943.32,684.33
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,918.2,668.95
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,895.08,654.96
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,865.49,636.35
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,834.05,616.49
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,795.19,591.5
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,755.23,565.6
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,709.41,535.78
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,663.22,504.5
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,611.62,469.09
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,560.58,433.27
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,498.92,388.89
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,443.31,347.61
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,382.03,300.16
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,324.31,254.07
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,256.8,199.43
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,196.09,149.06
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,124.37,89.85
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,65.75,36.3
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,24.33,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.36,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,16.4,7.03
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,33.23,22.51
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,49.32,36.86
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,68.51,53.64
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,88.21,67.04
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,107.78,82.67
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,127.95,98.5
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,141.94,109.2
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,155.76,119.6
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,214.18,163.76
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,278.04,212.03
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,328.46,249.64
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,384.31,291.22
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,455.49,345.68
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,555.3,421.48
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,604.24,457.15
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,650.74,490.54
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,693.02,520.96
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,734.42,550.0
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,737.36,546.65
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,729.74,535.44
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,491.92,366.38
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,236.62,174.8
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,412.21,304.73
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,592.57,430.69
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,625.75,453.02
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,659.46,476.34
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,628.91,454.55
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,592.5,429.01
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,654.55,473.66
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,712.04,514.12
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,852.3,617.85
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,973.86,700.47
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,879.19,636.64
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,774.47,561.44
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,748.32,545.27
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,721.18,527.76
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,791.13,583.32
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,840.69,620.44
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,703.9,525.33
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,570.48,427.42
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,629.97,476.01
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,670.72,509.38
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,615.04,469.97
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,560.68,431.35
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,498.94,387.19
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,443.4,346.23
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,378.53,296.75
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,318.28,249.33
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,252.14,196.06
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,192.53,146.74
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,121.96,88.33
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,64.36,36.34
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,23.73,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,14.47,6.44
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,45.41,31.85
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,65.74,48.14
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,111.47,84.51
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,156.22,119.27
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,260.91,198.71
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,383.37,289.64
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,443.35,335.16
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,515.12,390.06
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,568.24,429.46
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,623.89,470.21
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,663.62,499.11
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,703.31,527.74
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,743.31,556.73
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,786.91,587.88
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,819.07,608.57
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,849.81,627.84
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,886.25,648.77
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,923.9,669.84
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,943.98,681.84
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,961.58,692.41
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,970.65,696.2
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,981.63,701.34
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,986.26,703.3
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,987.94,703.52
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,985.16,701.67
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,979.41,698.11
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,972.75,693.47
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,957.4,683.45
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,936.92,671.03
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,913.93,657.12
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,884.71,639.89
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,853.41,621.28
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,816.84,599.08
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,778.67,575.64
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,737.15,550.55
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,692.3,522.59
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,640.74,489.19
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,589.59,454.04
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,531.53,412.07
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,475.26,370.31
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,407.43,317.99
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,341.88,266.17
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,274.69,212.39
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,214.04,162.36
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,145.02,105.43
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,84.83,50.35
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,29.66,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.74,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,27.64,15.85
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,44.31,31.88
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,61.66,47.43
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,71.39,56.1
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,99.07,69.66
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,89.3,63.54
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,64.76,47.67
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,108.14,82.4
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,150.86,115.77
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,179.66,137.74
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,209.43,160.31
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,240.06,183.01
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,276.49,209.87
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,256.02,193.9
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,236.6,178.76
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,353.45,266.53
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,476.61,355.63
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,374.74,280.33
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,262.71,196.2
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,176.76,131.34
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,89.14,63.92
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,254.2,189.75
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,420.57,310.81
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,410.36,302.09
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,399.68,293.81
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,405.5,298.11
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,411.28,302.37
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,263.38,194.84
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,117.62,85.24
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,93.76,67.16
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,69.89,48.81
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,59.17,40.55
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,48.48,32.28
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,50.89,34.28
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,53.29,36.3
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,63.46,44.32
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,73.63,52.35
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,47.92,32.34
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,22.25,12.11
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,29.5,18.0
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,36.75,23.92
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,38.19,25.22
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,39.63,26.55
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,103.83,78.56
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,171.93,133.05
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,149.69,115.62
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,127.78,98.4
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,106.3,81.35
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,84.73,63.92
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,64.94,47.74
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,44.95,31.13
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,28.49,17.2
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.54,3.16
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.39,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.71,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,28.07,16.29
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,42.86,30.7
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,53.82,40.75
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,61.85,47.92
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,95.55,60.77
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,132.94,84.26
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,175.68,115.56
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,218.38,149.17
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,264.48,186.55
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,311.02,225.22
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,360.25,265.59
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,408.55,304.85
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,458.52,344.56
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,458.19,344.94
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,440.24,330.03
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,529.49,398.24
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,648.28,485.5
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,612.7,455.25
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,560.92,413.02
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,672.41,497.48
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,804.93,590.88
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,782.79,570.9
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,751.49,544.19
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,784.78,567.08
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,818.9,589.78
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,799.2,574.1
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,776.55,556.89
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,809.82,579.88
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,845.45,603.62
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,781.95,559.0
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,714.1,511.77
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,754.21,541.22
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,786.93,564.8
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,792.69,570.58
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,802.91,579.43
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,728.41,529.15
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,662.6,484.15
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,756.82,556.8
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,833.46,612.55
