Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,798.0,589.62
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,760.87,566.47
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,716.27,537.92
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,671.2,508.62
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,620.0,473.81
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,569.26,438.44
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,511.78,397.22
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,452.73,353.76
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,389.39,305.63
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,330.44,259.33
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,264.2,205.91
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,204.34,156.32
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,137.51,100.71
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,72.85,44.12
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,27.07,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.91,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.64,1.9
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.81,10.35
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,27.99,18.57
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,40.08,29.24
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,52.17,37.72
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,75.73,57.04
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,98.79,75.64
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,160.45,120.97
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,239.46,180.3
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,270.47,205.54
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,299.8,229.01
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,281.87,215.83
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,260.09,198.79
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,262.51,200.27
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,268.16,204.05
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,312.16,236.45
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,361.69,272.24
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,427.29,320.33
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,493.15,367.83
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,473.59,352.01
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,448.26,332.42
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,416.97,309.63
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,384.18,285.58
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,509.62,377.81
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,639.84,469.92
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,801.52,591.25
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,962.2,700.66
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,903.46,658.06
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,829.68,600.89
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,852.26,616.56
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,870.26,628.42
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,757.71,549.62
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,642.5,467.97
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,686.16,500.86
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,735.4,535.63
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,845.94,617.24
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,925.85,669.58
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,897.32,649.68
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,872.01,633.09
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,836.98,610.78
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,800.07,587.26
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,756.12,558.91
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,711.26,529.74
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,661.11,496.59
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,610.89,462.93
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,556.24,425.68
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,500.89,386.59
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,438.99,340.39
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,380.25,294.87
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,311.77,240.56
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,249.38,189.23
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,177.82,130.05
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,116.91,73.71
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,42.43,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,12.78,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.97,14.17
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,39.45,28.22
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,53.38,40.92
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,68.62,54.4
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,99.33,69.74
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,134.53,97.89
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,160.04,120.15
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,191.39,134.17
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,262.5,183.58
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,311.59,225.39
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,362.76,268.29
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,402.18,302.19
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,426.72,321.91
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,428.77,323.78
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,418.73,315.42
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,410.26,308.26
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,401.16,300.22
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,486.96,363.25
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,580.3,429.56
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,608.32,447.16
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,636.25,464.96
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,752.94,552.77
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,885.59,641.26
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,830.99,601.3
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,762.61,547.32
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,867.36,624.4
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,972.08,689.69
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,984.1,694.5
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,993.25,698.79
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,997.45,701.53
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,998.58,702.57
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,995.17,700.97
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,988.75,697.7
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,976.84,691.17
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,962.04,683.01
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,832.65,601.06
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,690.94,501.65
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,788.82,577.44
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,863.45,628.77
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,827.43,606.47
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,789.84,584.08
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,646.71,486.88
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,510.76,387.66
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,458.2,351.08
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,406.89,314.0
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,365.91,284.26
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,324.84,253.67
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,280.71,219.86
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,237.59,185.88
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,191.36,148.58
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,147.44,112.24
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,101.47,73.86
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,54.01,32.54
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,21.67,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,13.8,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,26.91,15.69
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,44.51,32.43
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,58.84,45.42
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,76.37,60.88
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,102.12,75.81
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,133.33,97.53
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,166.03,120.95
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,201.5,150.46
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,230.05,174.14
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,257.09,195.83
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,282.49,215.64
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,307.73,234.73
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,336.46,255.96
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,392.73,298.39
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,455.57,345.49
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,496.49,374.89
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,538.91,405.04
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,584.9,438.65
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,633.39,473.72
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,673.16,501.32
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,712.39,528.31
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,703.56,519.6
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,687.72,506.09
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,679.27,499.21
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,667.46,489.91
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,657.8,482.7
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,646.87,474.58
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,690.27,506.5
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,733.85,538.1
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,730.47,535.8
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,726.02,533.08
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,765.96,563.49
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,798.33,588.5
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,797.95,590.83
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,802.38,596.56
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,825.25,615.53
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,843.49,631.22
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,737.45,554.58
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,628.75,475.04
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,324.86,251.2
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,23.2,12.9
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,66.75,47.94
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,110.99,83.45
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,206.27,160.7
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,305.7,239.4
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,272.14,213.95
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,238.55,188.33
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,204.74,161.55
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,171.29,134.53
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,129.82,100.66
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,95.75,72.23
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,61.88,43.83
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,27.52,14.6
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,13.41,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.12,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.94,13.29
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,32.74,22.29
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,40.96,29.84
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,46.41,34.77
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,83.14,46.63
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,123.4,71.53
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,168.92,105.57
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,215.21,143.56
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,265.38,186.0
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,318.7,231.41
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,370.99,275.57
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,422.3,318.34
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,475.16,361.33
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,525.61,402.0
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,576.34,441.94
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,627.34,480.2
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,675.01,515.18
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,719.52,547.8
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,762.83,577.73
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,802.6,603.75
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,840.7,628.36
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,874.89,651.11
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,906.87,672.29
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,935.51,691.15
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,961.77,708.39
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,982.24,721.43
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,999.97,732.69
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,891.18,656.05
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,767.14,559.75
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,905.76,666.0
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,1030.69,750.62
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,1027.27,747.68
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,1020.69,743.65
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,1009.0,737.9
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,994.28,730.26
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,972.58,716.57
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,948.37,701.31
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,919.87,682.57
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,889.06,662.6
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,858.88,643.26
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,821.44,618.85
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,722.62,551.39
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,624.14,480.35
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,558.84,432.56
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,496.75,386.18
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,517.52,404.68
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,522.02,409.5
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,460.03,361.3
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,400.98,314.26
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,331.42,258.73
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,267.83,205.95
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,192.71,143.21
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,128.55,84.78
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,47.55,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.14,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,22.47,12.21
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,30.17,20.2
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,37.32,26.83
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,41.96,31.06
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,80.3,42.74
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,122.35,68.76
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,169.37,104.22
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,220.43,146.2
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,271.56,189.35
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,322.15,232.87
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,374.8,277.44
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,426.77,320.63
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,479.73,363.45
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,533.89,406.46
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,584.47,445.84
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,632.47,481.56
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,679.74,515.81
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,723.88,547.12
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,766.67,575.82
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,805.91,600.79
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,843.28,624.2
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,876.47,645.59
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,907.35,665.33
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,934.82,681.36
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,959.79,695.64
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,979.33,707.74
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,996.1,718.1
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,1008.1,725.44
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,1017.11,730.98
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,1022.04,734.01
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,1023.82,735.16
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,1019.45,732.51
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,1011.97,728.03
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,999.93,720.75
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,984.93,711.69
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,962.0,697.6
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,936.65,682.02
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,908.58,664.34
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,883.71,648.82
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,846.7,625.46
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,808.04,600.92
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,764.54,573.43
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,720.07,544.94
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,669.51,510.92
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,621.38,478.05
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,564.94,437.52
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,509.88,396.93
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,447.01,349.35
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,387.37,302.69
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,318.64,247.87
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,255.83,195.97
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,182.81,135.12
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,119.47,78.59
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,52.92,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.94,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.59,14.55
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.36,25.27
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,46.57,34.54
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,54.4,41.52
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,90.38,53.78
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,128.82,77.49
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,172.62,109.81
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,217.57,145.73
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,266.46,185.75
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,314.72,226.49
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,365.39,268.7
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,415.09,308.94
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,469.0,351.12
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,517.73,389.07
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,566.95,426.42
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,613.51,460.17
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,659.48,492.6
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,638.43,472.97
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,598.6,439.18
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,700.73,516.26
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,819.5,599.16
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,747.58,544.58
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,657.84,474.89
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,794.05,576.43
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,937.1,671.87
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,956.17,682.67
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,972.72,693.0
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,903.35,647.22
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,818.85,585.02
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,917.77,658.24
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,1001.97,712.79
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,997.46,709.68
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,989.98,705.61
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,978.11,698.89
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,969.46,694.36
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,950.68,683.39
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,929.09,670.75
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,900.72,653.33
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,870.18,634.52
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,833.61,612.0
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,795.48,588.27
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,752.06,561.21
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,710.42,535.03
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,659.5,500.87
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,608.84,465.72
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,552.04,425.35
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,496.74,384.96
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,432.0,335.49
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,371.1,287.63
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,300.84,232.35
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,240.1,182.75
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,170.31,125.16
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,110.63,72.79
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,49.67,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,14.4,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,28.1,16.39
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,38.81,27.17
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.55,37.79
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,58.94,45.23
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,93.69,57.66
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,131.6,81.27
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,174.14,112.37
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,216.98,146.43
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,264.02,184.9
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,311.41,224.56
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,361.4,265.87
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,409.76,304.89
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,459.53,344.0
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,415.94,312.75
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,351.46,262.53
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,480.91,361.82
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,651.11,486.25
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,631.54,466.74
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,594.41,434.95
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,693.18,508.91
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,808.05,588.91
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,840.9,608.6
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,871.92,627.62
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,894.81,641.75
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,914.79,654.09
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,933.76,665.84
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,950.47,676.2
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,863.63,616.08
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,764.07,543.59
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,753.89,537.62
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,742.41,530.11
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,718.41,514.55
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,698.97,501.96
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,746.05,536.91
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,782.93,564.48
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,779.69,563.86
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,767.3,557.73
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,759.44,555.27
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,748.12,550.45
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,733.31,542.6
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,714.44,531.95
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,635.75,476.65
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,552.84,417.82
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,505.19,385.07
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,457.89,351.61
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,409.61,316.69
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,362.83,282.06
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,312.17,243.72
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,263.56,205.87
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,211.9,164.54
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,163.7,124.98
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,112.62,82.51
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,60.41,38.31
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,27.36,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,14.0,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.58,14.49
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.58,26.19
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,48.95,36.43
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,56.65,43.27
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,91.38,55.28
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,128.99,78.51
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,171.86,109.82
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,215.34,144.27
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,263.16,183.21
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,310.67,222.52
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,360.65,263.22
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,409.03,302.01
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,459.04,341.06
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,510.7,380.93
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,559.91,418.2
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,605.94,451.61
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,651.88,484.14
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,694.93,514.91
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,737.05,543.9
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,775.4,568.24
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,812.35,591.43
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,763.61,554.23
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,697.52,501.82
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,810.05,587.09
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,926.69,666.5
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,946.55,678.55
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,963.96,689.88
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,975.95,696.45
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,985.22,701.4
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,990.16,705.12
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,992.15,707.11
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,877.07,630.77
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,747.19,536.5
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,602.41,437.81
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,457.23,334.63
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,697.66,516.07
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,900.11,657.89
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,790.22,581.5
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,678.17,500.69
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,630.54,468.64
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,583.33,436.07
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,444.75,335.91
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,314.02,237.96
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,456.19,351.63
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,573.44,441.95
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,512.49,397.06
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,457.38,356.28
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,397.09,310.41
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,340.27,265.91
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,275.32,213.91
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,216.22,165.3
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,151.75,112.02
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,88.81,58.54
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,40.03,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.53,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.76,13.84
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.35,23.46
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,43.43,31.71
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,50.54,38.03
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,86.3,50.0
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,124.57,73.48
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,168.01,105.43
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,212.54,141.25
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,260.86,181.23
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,300.38,219.32
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,323.43,241.48
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,379.4,282.86
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,461.78,344.9
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,510.09,381.29
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,558.83,416.95
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,552.06,408.56
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,524.75,384.06
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,520.42,379.65
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,507.2,368.63
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,549.61,397.42
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,593.74,426.57
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,632.32,452.63
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,672.14,479.3
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,605.95,432.63
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,534.35,382.12
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,749.96,540.31
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,966.94,681.28
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,769.42,548.6
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,544.68,386.96
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,780.2,559.0
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,995.26,697.78
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,991.21,694.05
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,984.21,690.98
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,972.3,684.39
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,957.57,676.17
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,936.82,664.81
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,919.44,655.62
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,891.84,639.36
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,862.09,621.75
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,824.96,599.22
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,786.51,575.66
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,634.09,471.83
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,489.37,366.53
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,555.62,419.81
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,600.3,455.08
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,543.6,414.99
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,488.45,375.59
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,423.55,326.98
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,359.84,277.86
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,294.11,225.9
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,234.41,177.24
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,165.85,121.24
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,106.85,70.85
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,48.79,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,14.39,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,28.1,16.26
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.4,26.68
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,49.76,36.94
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,58.06,44.29
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,74.82,55.64
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,101.64,76.86
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,129.19,98.22
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,176.16,131.73
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,231.23,171.9
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,278.68,204.08
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,356.88,262.53
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,404.74,300.98
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,453.95,339.58
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,476.39,356.75
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,483.0,360.29
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,513.29,381.21
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,542.03,400.37
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,624.71,463.55
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,725.87,538.38
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,702.69,515.32
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,664.04,481.62
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,757.44,552.13
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,860.96,624.62
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,811.29,586.28
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,747.57,536.34
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,845.95,609.56
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,944.4,676.65
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,873.15,625.14
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,789.52,562.53
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,883.44,632.57
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,968.5,690.94
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,967.83,688.4
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,960.61,682.61
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,947.67,674.73
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,932.2,665.38
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,903.21,647.45
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,872.81,628.69
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,842.98,610.85
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,811.53,591.69
