Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,700.13,514.46
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,590.76,437.05
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,558.47,416.48
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,524.76,394.09
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,541.36,408.83
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,542.23,411.87
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,485.8,371.61
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,431.52,332.24
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,370.86,286.96
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,306.91,237.96
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,244.32,188.7
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,187.29,142.53
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,127.87,93.94
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,68.8,44.86
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,31.31,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.39,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,28.08,16.14
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,43.98,31.2
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,59.29,44.84
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,66.44,51.2
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,99.6,64.43
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,135.54,87.22
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,176.73,117.28
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,210.42,150.43
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,228.51,169.96
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,260.79,195.3
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,293.2,220.36
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,293.87,221.08
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,293.38,220.23
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,381.04,285.76
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,481.2,359.58
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,482.76,358.81
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,481.4,355.72
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,586.3,436.11
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,715.76,531.51
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,752.97,555.62
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,789.01,578.82
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,787.32,573.16
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,777.85,561.87
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,770.7,555.67
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,759.18,546.46
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,813.36,584.21
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,869.57,622.4
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,875.43,624.96
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,879.53,626.8
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,887.81,632.82
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,894.23,637.67
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,856.78,613.02
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,811.88,583.7
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,811.83,585.06
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,804.01,581.16
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,815.36,591.23
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,823.06,598.82
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,775.33,568.33
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,727.3,537.47
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,715.12,531.89
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,698.83,523.17
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,612.69,462.02
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,523.69,397.91
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,447.59,342.32
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,367.54,282.63
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,326.66,252.81
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,286.73,222.93
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,245.48,191.03
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,205.33,159.33
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,162.82,125.34
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,122.31,92.27
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,77.2,55.19
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,39.43,23.82
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,18.25,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.39,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,28.09,16.11
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.43,26.56
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.79,36.8
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.2,41.66
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,88.24,52.03
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,126.2,75.24
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,169.55,106.9
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,211.92,147.47
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,242.09,177.11
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,288.38,209.52
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,359.01,263.16
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,411.2,305.33
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,461.97,345.51
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,482.71,361.68
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,487.37,363.66
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,487.5,362.14
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,483.92,357.22
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,497.37,366.06
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,509.18,373.49
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,537.73,392.57
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,566.73,411.68
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,712.04,521.91
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,874.75,634.43
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,900.65,648.57
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,924.1,662.04
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,841.45,604.37
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,741.21,528.32
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,865.42,621.49
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,981.16,698.99
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,831.92,597.42
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,661.14,472.69
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,831.09,599.57
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,976.74,698.18
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,805.74,582.03
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,617.25,445.06
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,777.13,565.56
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,908.1,656.53
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,791.8,577.58
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,669.04,489.37
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,646.43,476.13
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,621.66,460.67
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,595.88,445.05
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,576.49,433.48
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,492.28,372.88
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,421.55,320.98
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,378.21,290.28
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,335.26,258.96
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,288.8,223.92
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,243.96,189.18
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,196.5,151.43
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,145.81,110.31
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,98.8,71.52
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,55.51,35.41
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,25.66,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,15.58,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.84,16.65
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,43.97,31.17
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,58.57,44.22
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.29,49.38
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,97.5,62.09
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,112.8,78.02
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,114.55,87.12
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,151.48,115.2
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,185.97,141.09
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,224.1,169.91
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,264.94,200.75
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,316.32,238.81
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,378.76,285.09
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,340.83,256.56
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,297.11,222.8
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,299.5,223.72
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,305.01,226.8
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,346.45,256.43
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,392.87,289.05
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,468.79,342.87
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,546.07,396.21
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,541.38,391.68
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,536.08,387.09
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,636.94,458.17
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,743.58,530.39
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,742.57,528.55
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,740.15,526.5
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,864.86,619.61
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,980.96,698.18
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,986.06,701.46
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,988.25,703.88
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,984.51,702.63
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,977.83,699.62
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,966.29,692.96
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,957.95,688.51
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,937.59,676.61
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,914.74,663.16
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,886.68,645.74
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,856.54,626.94
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,820.3,604.21
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,782.7,580.4
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,742.39,555.03
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,698.49,526.84
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,647.9,492.48
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,597.76,456.9
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,542.08,417.4
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,487.94,377.94
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,426.14,331.47
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,367.6,286.05
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,298.52,231.22
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,238.51,181.94
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,170.6,125.69
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,112.09,75.65
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,51.95,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,17.2,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,30.25,17.68
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,45.45,32.39
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,61.45,46.65
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,72.27,56.15
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,100.36,65.46
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,136.02,87.84
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,177.15,117.54
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,217.54,148.72
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,262.72,184.91
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,308.44,222.96
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,357.05,263.06
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,403.82,300.79
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,454.21,340.62
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,502.15,377.72
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,550.81,414.37
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,600.05,450.81
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,647.49,485.29
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,690.6,516.43
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,732.85,545.99
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,772.26,571.13
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,810.32,595.05
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,842.71,615.88
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,873.1,635.45
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,902.13,652.87
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,929.19,668.9
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,948.94,681.0
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,966.18,691.52
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,979.43,699.5
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,989.97,705.8
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,994.64,708.42
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,996.32,709.26
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,993.49,705.89
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,987.67,700.75
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,976.42,693.73
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,962.33,685.03
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,942.52,672.75
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,920.13,658.92
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,899.13,647.38
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,870.28,630.67
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,835.21,608.55
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,798.48,585.25
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,756.05,559.08
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,712.69,531.94
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,665.17,500.64
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,615.36,466.98
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,560.35,428.26
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,506.66,389.45
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,445.3,343.73
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,386.98,298.84
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,319.97,246.16
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,258.55,196.11
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,186.27,136.91
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,126.29,85.61
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,58.01,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,17.2,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.85,16.55
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.72,27.61
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.46,38.2
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,69.05,53.42
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,97.07,72.34
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,114.22,74.65
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,170.9,108.08
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,213.64,141.65
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,261.85,180.97
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,310.45,222.07
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,361.44,264.69
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,413.78,307.08
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,465.03,347.75
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,513.9,385.55
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,563.08,422.45
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,610.52,457.11
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,660.02,492.2
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,702.74,522.76
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,744.32,550.47
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,783.0,574.93
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,820.02,598.01
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,852.64,618.98
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,883.11,638.45
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,909.55,653.91
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,933.48,667.67
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,952.98,679.93
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,969.91,690.61
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,982.28,697.02
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,991.87,701.76
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,997.08,705.26
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,999.3,707.01
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,995.02,704.77
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,987.77,700.8
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,976.6,694.14
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,962.6,685.79
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,942.1,673.67
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,925.02,663.84
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,897.16,648.05
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,867.15,630.82
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,831.64,608.54
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,794.58,585.12
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,751.67,558.21
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,710.58,532.25
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,661.41,499.38
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,612.3,465.6
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,556.57,426.25
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,502.26,386.87
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,441.85,341.74
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,384.32,297.36
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,317.32,244.41
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,254.21,193.0
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,184.91,136.03
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,125.03,84.94
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,57.63,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.71,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.5,14.78
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.88,25.29
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,46.7,34.15
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,49.97,37.19
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,84.01,47.28
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,123.38,70.88
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,167.96,103.42
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,212.71,139.1
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,262.11,179.85
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,314.84,224.38
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,366.48,267.65
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,416.24,308.2
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,467.76,348.98
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,517.8,387.45
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,571.16,426.98
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,618.35,461.23
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,665.21,494.31
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,709.17,524.83
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,751.89,552.66
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,790.95,576.54
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,828.33,598.96
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,861.85,619.46
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,893.13,638.33
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,921.04,653.9
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,946.54,667.82
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,967.2,679.55
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,985.14,689.56
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,997.9,695.43
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,1007.72,699.56
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,1013.0,701.35
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1015.15,701.26
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,1012.15,699.31
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,1006.03,695.61
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,994.85,688.98
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,980.7,680.68
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,961.25,669.85
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,939.13,657.45
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,912.0,641.95
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,882.55,624.97
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,847.75,604.5
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,811.17,582.74
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,774.03,561.14
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,730.82,535.17
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,682.6,504.7
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,634.19,473.54
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,579.43,437.13
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,527.66,400.8
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,466.54,356.54
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,408.23,312.66
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,342.23,261.53
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,281.5,212.54
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,209.87,153.83
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,147.88,100.58
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,68.29,3.57
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,16.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.68,14.01
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.08,24.56
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,45.93,33.5
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,50.59,37.72
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,84.1,48.22
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,122.58,71.4
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,166.39,103.44
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,204.34,143.07
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,227.24,168.8
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,246.81,184.78
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,267.16,200.52
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,326.6,243.84
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,395.95,294.39
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,399.66,296.64
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,390.52,288.88
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,504.98,375.12
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,657.45,484.53
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,700.69,512.48
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,742.84,538.36
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,781.82,560.08
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,819.35,580.15
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,852.84,599.6
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,884.24,617.56
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,910.01,631.41
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,933.07,643.58
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,953.45,656.28
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,971.34,667.56
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,985.26,676.03
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,996.48,682.94
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,1001.34,686.76
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,1003.2,688.95
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,1000.54,688.56
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,994.87,686.49
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,983.75,680.53
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,969.78,672.98
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,948.33,661.59
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,930.32,652.39
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,902.0,636.08
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,871.53,618.45
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,834.79,597.22
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,796.59,574.8
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,753.35,548.97
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,712.05,524.06
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,660.0,490.69
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,608.54,456.31
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,552.56,417.98
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,498.03,379.52
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,433.26,332.11
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,369.47,283.94
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,303.74,233.05
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,243.81,184.96
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,174.08,128.26
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,114.0,77.9
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,53.47,3.61
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.93,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.71,0.27
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,15.43,7.33
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,23.15,14.16
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,32.34,22.15
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,41.52,28.39
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,66.2,48.4
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,89.79,67.22
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,138.15,104.4
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,183.54,138.56
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,246.61,180.19
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,352.58,257.37
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,400.31,294.98
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,449.7,333.08
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,497.27,369.71
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,545.52,405.95
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,593.7,440.33
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,638.96,471.83
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,680.9,501.35
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,722.06,529.83
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,721.72,525.73
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,710.88,514.2
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,780.92,566.61
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,859.5,620.16
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,887.77,638.25
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,914.19,655.63
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,934.01,667.91
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,951.42,678.76
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,869.55,621.43
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,774.99,550.41
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,795.11,565.66
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,813.89,579.09
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,777.5,554.0
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,740.19,528.53
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,854.5,613.33
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,952.45,678.89
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,933.77,666.49
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,912.47,653.65
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,885.7,637.35
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,856.81,619.72
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,822.29,598.37
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,786.03,575.78
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,744.07,550.69
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,704.07,526.52
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,499.56,379.86
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,297.01,225.88
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,419.82,324.49
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,499.06,386.03
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,439.53,340.23
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,382.73,296.14
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,316.95,244.49
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,256.52,195.36
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,187.51,138.74
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,129.72,89.27
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,60.01,6.51
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,15.24,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.04,12.8
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.49,23.41
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,44.38,32.34
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,50.25,37.51
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,83.15,48.31
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,120.39,70.32
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,162.96,100.86
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,204.53,141.67
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,234.6,171.78
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,252.85,187.57
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,270.21,201.7
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,340.07,251.45
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,454.48,335.29
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,467.68,344.26
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,462.3,337.92
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,541.48,396.83
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,644.72,470.92
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,689.84,500.72
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,731.78,527.17
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,770.39,550.05
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,807.53,571.68
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,840.53,591.61
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,871.51,610.18
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,832.68,582.93
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,781.65,543.09
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,758.24,527.07
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,731.77,508.57
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,862.95,603.45
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,986.49,682.66
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,992.31,685.73
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,995.15,688.41
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,992.96,687.39
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,987.75,684.64
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,976.6,680.53
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,962.58,674.74
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,937.02,660.89
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,915.74,649.72
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,888.52,634.18
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,859.21,617.23
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,822.76,595.47
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,787.99,574.62
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,744.77,548.31
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,700.83,521.13
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,650.56,488.3
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,600.73,454.0
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,544.76,414.75
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,490.32,375.58
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,428.11,329.73
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,366.52,282.91
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,300.53,231.37
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,240.5,182.95
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,172.58,127.43
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,107.86,73.72
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,49.59,5.72
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.73,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.51,14.47
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.55,24.97
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,47.59,34.89
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,53.73,40.38
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,86.19,51.62
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,122.54,73.11
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,164.5,103.19
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,207.62,136.87
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,254.95,174.9
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,302.43,213.78
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,352.45,253.95
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,401.23,292.37
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,451.57,330.72
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,502.43,368.82
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,550.85,404.04
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,596.86,435.58
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,642.55,465.73
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,685.78,495.03
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,728.16,522.73
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,766.56,545.41
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,803.57,566.91
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,836.97,587.03
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,866.89,604.89
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,895.38,621.89
