Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,921.99,637.68
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,942.33,650.3
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,960.17,661.52
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,973.08,669.86
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,983.29,676.7
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,784.45,549.27
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,557.84,390.77
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,784.61,553.14
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,981.96,678.1
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,971.02,671.4
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,957.25,665.28
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,828.91,584.1
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,688.06,486.51
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,790.89,563.91
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,870.58,617.47
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,836.48,596.81
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,800.67,575.92
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,758.53,551.3
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,715.41,525.6
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,667.03,494.76
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,620.78,464.84
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,565.88,427.52
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,512.2,389.75
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,452.71,346.4
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,395.91,303.49
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,330.04,252.55
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,269.5,203.91
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,199.94,146.97
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,138.43,94.81
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,63.78,10.1
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,15.24,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.09,12.54
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.14,22.94
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,43.66,31.54
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,48.4,35.84
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,80.43,46.01
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,118.02,68.05
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,160.93,98.95
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,205.17,134.15
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,253.37,173.8
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,301.37,213.87
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,351.77,255.27
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,404.08,297.29
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,454.72,337.01
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,503.29,374.13
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,552.31,410.45
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,599.11,444.16
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,647.88,478.2
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,690.78,508.61
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,732.62,536.63
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,771.53,560.92
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,808.93,583.94
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,842.12,605.21
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,873.28,625.11
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,901.67,642.19
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,927.91,657.85
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,871.48,620.16
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,801.73,566.98
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,899.06,639.97
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,989.19,698.76
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,995.1,702.05
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,997.99,704.2
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,995.34,701.87
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,989.65,697.78
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,888.62,634.22
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,772.15,551.83
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,858.32,617.92
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,921.25,661.33
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,779.6,566.57
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,639.1,464.96
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,727.62,534.68
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,792.4,582.68
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,749.82,555.59
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,709.07,530.09
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,658.9,496.69
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,609.09,462.41
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,553.71,423.36
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,499.7,384.28
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,437.41,337.88
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,378.43,292.55
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,309.74,238.47
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,250.18,189.91
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,181.23,133.45
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,121.74,83.42
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,57.19,9.64
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,15.24,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.12,12.45
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.17,22.95
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,43.69,31.57
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,47.12,34.75
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,78.17,43.86
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,116.64,66.3
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,160.36,97.77
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,205.01,133.17
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,254.03,173.45
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,305.64,216.41
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,356.24,258.07
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,372.98,275.53
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,372.23,276.05
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,416.45,308.05
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,469.18,345.52
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,546.95,404.17
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,653.91,482.4
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,697.27,512.5
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,739.47,540.21
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,778.63,564.52
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,816.16,587.49
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,764.1,549.64
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,696.75,496.45
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,808.71,579.64
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,929.51,658.95
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,950.21,671.34
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,968.36,682.95
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,833.77,592.06
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,677.62,477.64
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,847.45,602.81
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,1000.89,704.28
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,998.37,702.31
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,992.82,699.76
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,981.32,693.55
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,966.94,685.63
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,949.65,675.91
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,929.59,664.47
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,901.89,649.14
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,871.98,632.29
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,708.74,521.91
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,537.34,396.39
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,646.02,482.47
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,718.59,538.38
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,669.99,505.57
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,619.56,471.45
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,527.77,404.58
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,440.62,339.64
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,385.29,298.32
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,332.52,257.59
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,274.97,212.38
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,221.41,168.89
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,161.3,119.25
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,101.89,69.58
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,47.01,7.79
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,14.74,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.31,11.74
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.18,21.29
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,40.68,29.02
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,42.35,30.68
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,73.59,39.18
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,113.2,61.96
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,157.84,94.08
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,205.69,131.99
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,254.68,172.39
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,295.42,212.29
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,319.73,235.9
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,337.71,250.6
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,352.83,261.87
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,406.49,301.47
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,471.3,348.79
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,547.7,407.16
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,653.92,486.06
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,697.47,516.32
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,739.75,544.58
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,728.41,532.76
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,703.24,508.6
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,723.17,522.04
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,742.66,534.78
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,777.65,558.62
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,813.73,582.92
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,834.47,596.54
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,854.17,609.57
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,826.73,590.39
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,797.92,570.43
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,809.9,579.74
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,820.41,587.89
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,814.99,585.04
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,807.95,581.27
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,808.61,584.0
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,801.74,581.87
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,762.43,555.4
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,729.75,533.25
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,803.71,591.43
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,857.14,630.25
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,573.9,431.29
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,275.72,205.01
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,417.74,316.86
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,541.21,410.91
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,455.92,347.39
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,367.69,281.47
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,344.43,265.85
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,326.69,253.57
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,283.54,220.31
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,234.63,182.04
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,190.38,146.84
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,148.22,112.47
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,104.33,76.3
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,63.61,42.33
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,29.65,3.48
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.78,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,24.69,12.54
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,42.64,29.9
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,60.59,45.83
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,73.75,57.46
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,97.37,70.74
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,118.65,88.09
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,131.12,99.55
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,122.48,92.74
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,107.18,80.58
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,140.06,106.18
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,173.26,131.63
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,276.15,208.85
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,397.77,299.24
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,381.66,287.26
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,353.35,265.28
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,403.14,301.66
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,460.47,342.79
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,378.18,281.86
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,287.23,213.53
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,196.91,145.73
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,104.57,75.24
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,188.43,139.09
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,272.73,201.7
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,370.42,273.05
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,470.29,344.21
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,545.59,397.9
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,625.09,453.56
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,389.61,287.28
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,150.8,109.99
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,351.28,260.34
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,553.68,404.04
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,443.97,325.54
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,327.31,241.28
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,279.31,206.66
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,231.23,171.3
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,205.99,152.7
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,180.74,133.89
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,164.49,121.75
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,148.31,109.57
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,125.56,92.37
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,102.85,75.06
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,103.37,75.87
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,103.94,76.71
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,64.79,46.09
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,26.08,15.34
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.93,7.26
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.79,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.82,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.86,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.89,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.93,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.44,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.96,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,13.76,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,25.81,13.3
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,41.5,29.08
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,57.85,43.7
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,72.73,56.69
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,93.79,65.92
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,103.22,74.67
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,103.87,78.76
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,125.17,95.19
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,146.79,111.55
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,200.31,151.38
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,262.1,197.1
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,253.12,190.12
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,244.53,183.19
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,312.08,232.86
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,384.85,285.22
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,494.63,368.66
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,642.45,477.36
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,685.47,507.28
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,727.45,535.47
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,765.81,559.76
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,802.56,582.77
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,836.28,604.5
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,867.98,624.84
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,892.01,638.88
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,913.1,651.05
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,837.41,598.22
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,744.28,528.02
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,782.29,555.72
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,820.02,582.18
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,907.29,646.37
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,980.46,694.31
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,841.91,600.21
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,682.8,485.08
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,829.49,593.96
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,952.7,677.16
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,934.4,665.39
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,913.56,653.23
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,886.03,637.72
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,856.39,620.79
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,821.52,599.38
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,785.04,576.76
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,745.87,552.93
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,703.12,526.3
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,654.51,494.1
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,606.0,460.76
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,541.05,414.28
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,479.29,369.09
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,416.94,322.02
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,361.41,278.8
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,298.91,229.74
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,241.61,183.32
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,177.12,130.6
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,120.91,83.31
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,57.24,12.57
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,13.76,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.73,10.15
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.05,20.31
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,39.98,28.41
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,41.24,29.74
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,69.31,36.87
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,109.65,59.92
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,155.01,92.2
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,199.88,127.46
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,251.86,169.68
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,295.76,210.5
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,328.3,239.55
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,370.32,271.17
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,421.92,309.4
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,464.13,339.94
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,505.53,368.97
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,567.63,414.68
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,648.8,472.7
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,661.09,477.14
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,662.58,473.79
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,687.26,488.94
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,709.78,502.19
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,726.66,512.27
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,742.69,521.69
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,830.4,583.75
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,924.3,641.12
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,944.67,653.03
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,962.48,664.23
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,975.74,671.38
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,986.23,676.97
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,991.85,681.13
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,994.46,683.62
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,991.57,683.51
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,985.68,681.68
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,975.34,676.65
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,962.11,669.95
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,938.04,656.56
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,917.94,645.71
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,891.25,630.2
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,862.41,613.31
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,826.71,592.31
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,789.52,570.13
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,749.64,546.67
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,706.16,520.38
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,657.38,488.9
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,608.79,456.28
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,553.46,417.91
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,499.45,379.48
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,438.26,334.86
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,380.15,291.04
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,312.4,238.81
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,253.54,191.67
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,185.39,136.19
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,126.17,86.63
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,59.37,13.46
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,13.76,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,23.34,11.03
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,40.16,27.69
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,56.34,42.02
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,68.32,52.4
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,93.02,60.82
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,128.08,81.84
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,168.3,110.02
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,209.58,141.13
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,255.06,176.41
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,300.17,212.1
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,347.6,248.98
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,393.3,283.86
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,440.97,318.98
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,487.17,352.9
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,534.36,386.46
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,579.34,416.57
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,624.45,445.61
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,508.43,363.66
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,372.37,264.29
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,560.96,401.03
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,779.24,546.55
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,811.66,565.57
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,842.57,585.26
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,873.85,605.16
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,905.2,625.08
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,925.51,638.25
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,943.51,650.18
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,955.74,659.28
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,965.35,666.88
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,970.25,670.57
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,972.35,672.7
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,969.63,673.06
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,964.12,671.73
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,825.25,583.44
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,680.29,483.78
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,661.95,473.45
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,634.68,456.22
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,335.16,247.63
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,38.71,24.23
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,80.36,56.61
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,122.7,89.35
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,84.69,60.48
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,47.37,31.7
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,34.79,21.91
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,22.21,12.03
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,60.41,42.53
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,100.07,74.19
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,84.62,62.27
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,69.13,50.14
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,54.65,38.58
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,40.57,27.12
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,28.48,17.12
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.0
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,13.27,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.95,9.2
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.11,20.29
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,40.74,29.01
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,45.81,33.61
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,73.75,42.22
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,111.3,63.28
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,154.18,93.52
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,198.48,128.33
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,246.77,167.71
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,256.14,185.51
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,246.11,183.86
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,275.83,205.51
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,306.32,227.27
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,403.15,299.95
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,544.6,404.62
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,591.26,437.62
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,637.43,469.95
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,681.07,500.77
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,723.8,529.78
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,762.01,553.51
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,798.42,575.82
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,831.78,597.13
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,863.36,617.23
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,891.45,634.15
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,917.44,649.69
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,937.45,662.38
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,955.01,673.63
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,882.88,626.05
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,796.28,562.4
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,896.23,636.68
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,983.01,693.99
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,985.41,695.62
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,979.24,692.68
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,968.11,686.76
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,954.21,679.18
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,928.86,664.31
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,901.59,648.23
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,877.5,633.87
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,847.72,615.71
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,813.21,594.59
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,777.19,572.29
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,733.95,545.47
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,690.06,517.81
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,642.84,485.76
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,595.44,452.88
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,539.71,413.34
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,485.46,373.91
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,425.37,329.29
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,371.19,287.66
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,306.44,236.31
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,247.17,187.96
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,184.32,136.14
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,128.99,89.09
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,60.76,14.38
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,13.76,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.81,9.53
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.59,22.23
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,44.76,32.26
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,52.18,38.85
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,80.13,48.57
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,116.53,69.03
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,158.31,98.17
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,201.19,131.19
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,248.23,168.75
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,295.49,207.85
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,345.38,248.76
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,394.01,287.74
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,444.15,326.9
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,469.46,346.54
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,478.52,352.28
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,516.67,378.97
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,554.94,405.05
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,531.61,386.05
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,502.47,362.61
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,638.6,464.22
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,800.1,576.26
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,833.98,596.99
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,866.03,617.38
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,894.18,635.54
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,920.21,652.38
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,941.23,665.74
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,959.81,677.63
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,973.92,685.38
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,980.12,688.24
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,985.91,692.42
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,994.56,698.51
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,992.74,698.11
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,987.96,696.03
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,976.76,690.01
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,962.74,682.32
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,947.19,673.72
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,928.57,663.2
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,901.53,648.31
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,872.28,631.91
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,837.78,610.62
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,801.6,588.08
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,760.07,562.66
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,717.55,536.19
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,670.91,505.5
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,621.75,472.32
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,566.67,433.42
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,512.83,394.42
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,451.42,348.61
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,392.99,303.67
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,327.66,251.87
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,267.45,202.67
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,196.33,144.48
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,136.35,93.82
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,63.61,15.1
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,13.27,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.01,8.74
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.6,20.57
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,41.63,29.63
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,46.47,34.02
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,73.06,41.62
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,111.43,62.55
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,155.2,92.97
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,200.29,127.85
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,249.32,167.23
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,297.95,207.64
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,352.14,251.89
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,402.27,291.93
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,453.91,332.0
