Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,503.08,369.19
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,552.65,405.54
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,600.28,439.5
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,649.96,473.82
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,693.72,504.33
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,736.4,532.57
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,775.77,556.65
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,813.57,579.45
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,847.54,600.8
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,879.45,620.78
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,906.16,636.56
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,930.27,650.7
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,950.8,663.56
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,968.79,674.91
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,981.78,682.74
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,992.02,688.94
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,997.89,693.14
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,1000.78,695.64
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,907.56,637.08
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,798.13,560.31
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,895.3,632.91
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,967.59,681.25
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,947.52,669.57
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,930.76,660.7
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,903.29,645.94
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,873.62,629.67
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,838.05,608.05
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,800.93,585.22
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,758.24,559.31
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,717.32,534.21
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,667.29,501.37
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,617.54,467.67
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,561.78,428.49
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,507.35,389.24
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,445.76,343.53
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,387.19,298.68
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,321.31,247.1
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,258.94,196.73
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,190.58,140.57
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,131.19,90.41
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,61.55,14.36
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,13.76,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,23.3,9.96
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,38.62,26.29
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,53.41,39.49
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.15,43.88
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,83.25,52.85
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,118.69,72.91
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,159.81,101.42
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,200.61,132.57
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,246.96,169.68
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,293.14,207.87
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,342.15,248.0
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,390.5,287.09
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,441.19,327.11
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,489.51,364.39
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,541.16,402.96
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,587.55,436.97
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,634.11,470.26
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,677.54,501.38
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,720.15,531.21
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,759.21,556.01
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,796.94,579.64
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,831.12,600.49
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,861.99,618.96
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,890.28,635.83
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,914.75,650.16
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,936.25,663.69
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,955.32,675.71
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,969.0,684.61
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,979.97,691.9
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,985.62,695.66
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,988.33,697.71
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,985.17,696.14
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,979.14,692.89
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,968.21,686.63
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,954.52,678.72
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,821.94,590.36
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,686.72,493.14
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,783.27,568.82
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,858.44,624.45
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,721.38,530.19
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,587.1,432.27
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,653.35,486.53
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,700.11,524.98
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,647.54,488.9
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,595.81,452.41
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,539.6,412.68
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,484.97,373.07
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,418.53,323.44
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,359.59,278.02
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,293.84,226.09
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,234.06,177.56
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,167.09,122.98
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,102.84,70.19
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,47.98,9.84
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,13.76,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,23.3,9.59
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,34.96,23.23
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.34,34.36
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,52.72,39.28
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,76.55,46.57
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,94.86,62.59
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,94.91,70.92
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,83.32,61.18
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,70.59,50.63
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,175.31,129.83
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,291.72,216.91
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,336.26,249.96
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,391.23,290.94
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,413.43,307.78
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,435.15,323.45
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,470.44,348.5
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,506.21,373.49
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,599.65,445.51
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,721.22,535.37
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,759.57,559.57
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,796.23,582.68
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,829.19,604.09
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,860.19,624.07
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,777.63,562.11
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,676.0,481.97
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,739.6,527.96
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,805.34,574.13
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,891.68,637.08
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,975.71,691.48
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,842.12,599.7
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,691.85,489.5
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,655.24,464.91
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,617.82,439.12
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,797.08,571.84
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,952.8,678.35
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,933.33,665.71
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,911.34,652.56
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,884.65,637.69
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,855.85,621.35
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,820.93,599.47
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,784.45,576.42
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,745.43,552.6
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,702.64,525.77
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,653.27,492.93
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,603.98,458.74
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,548.63,419.75
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,494.71,380.72
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,433.81,335.22
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,375.94,290.62
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,307.19,236.29
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,247.52,187.6
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,177.8,130.63
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,117.98,80.81
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,51.66,10.49
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.8,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,22.71,8.76
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,40.08,27.33
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,58.2,43.47
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,73.8,57.1
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,93.8,66.06
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,122.73,84.01
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,156.37,107.47
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,195.56,137.07
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,238.92,170.86
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,278.3,202.21
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,325.5,239.53
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,365.27,271.54
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,395.6,295.17
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,423.57,315.89
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,447.84,333.03
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,527.57,394.33
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,631.69,472.85
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,675.52,503.46
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,718.58,532.88
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,758.86,558.72
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,798.13,583.57
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,831.62,605.27
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,863.17,625.56
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,889.7,641.06
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,916.58,656.7
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,938.25,668.81
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,957.47,679.3
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,968.97,685.16
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,982.2,692.23
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,987.66,695.87
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,990.17,697.8
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,941.49,666.64
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,881.25,621.68
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,931.35,661.77
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,962.66,683.02
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,944.72,672.18
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,918.86,656.51
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,890.78,640.49
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,860.62,623.0
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,825.27,600.89
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,791.62,579.81
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,671.12,497.53
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,556.2,414.52
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,582.24,437.37
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,592.15,447.81
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,542.13,413.28
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,492.98,378.53
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,426.35,328.76
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,367.57,283.48
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,300.85,230.88
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,240.19,181.71
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,171.07,125.53
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,105.79,72.01
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,49.29,9.37
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,13.27,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,22.49,8.18
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,36.72,24.54
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.46,34.43
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,52.84,39.37
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,75.06,46.02
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,114.81,71.46
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,152.03,100.4
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,192.42,133.71
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,234.93,169.05
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,277.35,199.0
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,340.92,247.43
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,384.51,284.48
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,419.01,312.5
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,448.42,334.72
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,472.07,351.11
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,505.1,374.29
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,536.93,396.02
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,591.0,434.6
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,647.19,474.17
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,719.65,528.45
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,805.74,587.24
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,839.63,608.91
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,871.4,629.35
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,897.54,644.7
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,920.98,658.24
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,889.2,636.13
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,846.04,600.25
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,918.84,654.78
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,985.15,696.56
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,991.6,700.48
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,995.05,702.99
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,992.46,700.58
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,986.84,696.38
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,976.76,690.67
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,963.79,683.24
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,942.86,670.99
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,919.51,657.17
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,899.2,646.92
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,870.99,631.36
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,836.51,610.16
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,800.32,587.65
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,758.78,562.42
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,716.22,536.04
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,669.56,505.17
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,620.56,472.0
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,565.77,433.33
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,512.16,394.45
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,450.59,348.34
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,392.16,303.2
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,325.63,250.86
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,262.38,199.54
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,191.81,141.41
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,131.26,90.24
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,61.57,12.27
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,13.27,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,22.48,7.67
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,36.33,24.17
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.7,33.77
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,51.72,38.41
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,72.95,44.54
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,108.58,63.17
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,150.22,91.63
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,192.72,124.25
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,240.56,163.06
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,288.2,203.17
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,338.4,245.09
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,390.79,287.52
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,441.72,327.83
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,491.11,367.25
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,541.04,406.15
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,588.12,441.36
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,635.01,475.54
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,680.96,508.01
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,723.61,536.75
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,762.8,561.84
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,800.4,585.56
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,834.5,607.93
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,866.6,628.88
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,894.35,645.5
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,919.74,660.49
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,940.84,674.03
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,959.4,685.98
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,972.96,693.26
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,983.79,698.85
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,989.79,702.91
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,992.81,705.18
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,990.34,703.17
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,984.9,699.36
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,974.52,695.14
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,961.28,689.13
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,946.56,680.75
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,923.74,667.06
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,896.68,650.57
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,867.43,632.57
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,831.51,609.95
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,794.14,586.17
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,754.53,561.46
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,711.24,533.83
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,660.74,500.74
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,610.63,466.39
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,554.45,426.09
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,499.69,385.87
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,437.22,338.65
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,375.25,290.59
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,308.21,237.67
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,247.27,188.12
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,178.11,131.32
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,112.68,77.03
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,52.05,8.79
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,12.29,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,22.03,6.84
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,38.86,26.13
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,52.61,38.54
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,60.36,45.51
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,74.19,47.98
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,107.47,64.67
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,150.74,92.34
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,191.63,123.04
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,239.07,160.98
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,287.4,201.48
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,338.29,243.74
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,390.41,286.32
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,441.64,327.43
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,459.7,341.84
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,458.85,339.47
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,493.85,364.19
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,528.5,388.04
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,614.53,453.93
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,726.25,535.58
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,765.53,560.16
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,803.2,583.68
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,837.44,605.92
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,869.62,626.71
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,896.27,642.41
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,920.19,656.27
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,940.88,669.42
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,959.02,680.97
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,971.65,687.89
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,981.51,693.13
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,987.53,697.5
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,990.58,700.1
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,987.16,699.0
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,980.83,696.13
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,970.08,690.2
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,956.5,682.53
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,944.13,675.74
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,923.3,663.43
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,810.29,589.26
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,689.7,502.81
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,652.12,478.28
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,613.96,452.75
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,565.31,420.02
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,517.21,387.11
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,575.93,436.09
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,613.87,469.14
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,558.37,429.08
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,504.2,389.32
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,445.26,344.94
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,388.89,301.18
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,321.33,247.82
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,257.64,196.03
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,189.64,139.81
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,130.63,89.6
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,61.01,10.05
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,12.78,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,21.67,6.01
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,35.93,23.69
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,46.83,33.69
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,52.63,38.99
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,72.51,45.01
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,108.47,63.64
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,150.14,91.71
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,191.76,132.58
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,211.75,155.6
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,257.4,184.29
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,337.49,242.7
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,390.06,285.33
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,441.59,326.42
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,490.98,364.87
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,540.88,402.6
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,588.65,437.81
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,638.93,473.76
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,682.93,504.24
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,725.87,532.34
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,765.73,557.38
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,804.12,581.15
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,838.48,603.03
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,870.76,623.43
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,898.67,639.76
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,924.08,654.4
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,824.44,585.8
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,704.72,496.26
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,850.85,603.25
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,989.14,693.28
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,995.24,696.71
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,998.3,699.21
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,996.33,698.9
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,991.33,696.8
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,980.82,691.03
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,967.4,683.71
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,947.1,672.38
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,930.19,663.27
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,903.74,648.97
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,875.02,633.09
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,839.1,611.16
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,801.65,587.99
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,759.9,562.34
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,719.87,537.52
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,669.74,504.03
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,619.86,469.76
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,564.52,430.53
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,510.48,391.27
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,448.66,345.14
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,389.92,299.96
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,319.63,244.95
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,258.69,195.65
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,188.57,138.26
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,128.14,87.41
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,60.12,8.49
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,12.29,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.88,4.89
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,35.53,23.32
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,46.89,33.73
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,48.38,35.39
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,62.76,37.09
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,104.55,61.55
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,145.98,91.5
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,188.0,121.65
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,239.64,161.43
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,278.0,198.85
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,299.95,220.58
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,356.56,261.61
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,441.15,325.01
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,469.03,346.51
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,482.91,355.66
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,548.72,405.25
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,632.7,467.14
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,677.19,497.52
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,722.11,527.04
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,640.88,463.84
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,538.76,383.98
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,691.17,498.31
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,863.32,616.03
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,889.16,629.93
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,912.24,642.95
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,852.66,601.72
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,779.79,546.38
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,878.87,618.24
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,971.76,677.8
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,866.61,607.29
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,745.08,519.73
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,866.49,609.04
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,975.92,682.09
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,964.64,674.88
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,950.58,666.88
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,932.35,656.61
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,911.58,644.76
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,884.12,629.68
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,854.57,613.15
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,819.27,591.66
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,779.99,567.33
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,644.65,474.82
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,516.86,382.77
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,453.05,337.84
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,383.5,287.69
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,435.29,330.32
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,473.09,361.21
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,411.29,315.17
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,353.2,270.88
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,287.02,219.54
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,226.99,171.5
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,154.98,113.3
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,98.05,66.19
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,45.64,3.97
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.44,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.89,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.82,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,70.63,51.0
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,130.62,97.64
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,115.93,86.36
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,98.78,73.17
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,140.46,105.21
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,182.54,136.97
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,261.83,195.58
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,359.55,267.55
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,330.04,245.25
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,295.32,218.37
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,381.93,281.87
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,479.92,352.02
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,507.0,370.58
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,533.76,388.96
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,607.6,442.07
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,690.12,500.01
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,665.7,478.93
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,633.71,452.91
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,717.23,511.74
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,806.64,572.73
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,785.46,556.34
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,760.86,538.16
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,863.16,614.14
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,962.1,681.71
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,968.42,685.34
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,971.93,687.89
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,967.69,684.18
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,960.69,678.88
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,949.91,672.69
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,936.47,664.9
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,917.82,654.06
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,893.25,639.41
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,865.49,623.75
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,835.88,606.77
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,721.71,528.13
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,610.44,448.61
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,644.54,478.07
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,660.63,494.36
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,603.1,453.62
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,547.9,414.15
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,490.79,373.48
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,436.0,333.57
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,361.65,277.82
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,300.97,231.08
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,237.18,181.47
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,173.49,130.92
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,113.38,82.48
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,52.94,34.0
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,24.46,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.85,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.37,1.68
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,38.62,25.74
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,59.79,44.62
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,72.53,55.93
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,94.42,67.12
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,127.31,86.38
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,166.04,112.63
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,198.83,135.98
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,242.4,169.51
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,286.88,205.59
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,334.73,244.34
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,380.46,281.22
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,429.74,320.3
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,477.2,357.31
