Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,525.9,394.38
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,572.13,428.92
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,619.19,463.3
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,662.67,494.16
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,705.71,524.04
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,745.72,551.46
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,785.44,577.8
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,819.91,600.7
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,852.8,622.45
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,879.64,638.71
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,904.3,653.45
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,925.74,667.16
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,944.98,679.44
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,958.05,686.53
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,968.6,692.04
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,975.01,696.13
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,978.66,698.54
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,975.54,696.94
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,973.89,696.46
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,962.39,689.63
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,948.25,681.21
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,931.93,671.44
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,912.87,659.93
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,884.48,643.59
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,854.14,625.86
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,816.24,601.52
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,777.28,576.31
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,733.21,548.12
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,688.6,518.53
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,634.54,480.52
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,578.5,440.5
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,520.61,398.97
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,464.87,358.04
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,400.8,309.65
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,341.0,263.32
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,267.26,205.58
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,207.3,157.26
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,142.99,104.9
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,81.23,54.39
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,37.53,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,11.3,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,20.28,1.91
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,35.49,23.18
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,51.14,37.36
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,54.87,41.01
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,71.05,46.07
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,113.6,76.93
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,140.16,102.42
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,172.29,126.36
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,206.74,152.22
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,227.67,169.26
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,249.99,186.69
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,282.73,210.88
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,316.56,235.59
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,404.52,301.69
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,536.31,400.63
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,583.33,435.32
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,630.34,469.36
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,674.8,500.68
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,719.66,531.21
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,759.67,556.69
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,798.34,580.96
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,720.05,522.11
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,622.2,445.38
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,766.72,553.95
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,921.95,658.78
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,845.53,604.88
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,754.83,534.87
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,874.18,623.53
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,988.75,698.39
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,994.97,701.95
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,998.12,704.27
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,996.18,703.82
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,991.18,701.53
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,980.63,695.46
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,967.12,687.61
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,947.98,676.5
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,926.25,663.74
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,899.49,648.79
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,870.46,632.25
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,839.39,613.14
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,801.5,589.25
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,759.35,563.21
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,716.2,536.07
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,667.19,503.23
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,616.43,468.35
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,561.25,430.19
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,507.34,391.73
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,445.02,344.79
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,385.93,298.9
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,318.97,245.47
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,255.87,193.78
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,185.71,136.08
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,125.45,84.92
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,58.19,0.04
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.81,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.47,0.11
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.5,18.98
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.07,30.45
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,47.85,34.91
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,62.05,38.41
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,97.95,55.3
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,139.91,82.74
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,182.14,114.09
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,230.16,152.22
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,278.64,192.78
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,332.62,237.4
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,382.4,278.34
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,434.21,319.97
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,483.97,359.06
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,534.13,397.36
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,585.31,435.41
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,633.07,470.19
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,677.18,502.48
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,720.21,532.31
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,760.37,558.16
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,798.96,582.67
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,833.71,605.42
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,866.38,626.69
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,890.49,641.09
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,911.14,653.22
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,931.75,666.47
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,949.85,678.13
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,963.47,685.77
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,974.4,691.74
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,981.08,695.94
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,984.84,698.38
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,982.18,697.1
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,976.57,694.06
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,972.55,693.36
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,959.82,687.07
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,936.35,672.68
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,910.76,656.96
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,883.55,639.91
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,854.25,621.45
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,821.55,600.67
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,784.18,576.64
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,740.68,549.37
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,696.49,521.24
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,645.6,487.16
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,595.23,452.37
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,538.51,411.87
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,480.21,369.3
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,418.1,322.02
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,359.53,276.31
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,292.19,223.55
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,231.21,174.51
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,158.21,115.4
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,100.81,67.52
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,46.45,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.32,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.45,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.26,16.39
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,37.5,25.9
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,42.94,30.89
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,57.43,34.9
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,94.46,51.62
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,137.44,79.58
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,183.47,123.8
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,216.48,157.21
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,254.01,185.34
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,301.05,220.95
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,322.02,238.33
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,330.03,244.66
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,414.18,307.48
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,536.48,398.62
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,584.07,433.33
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,631.24,467.04
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,678.1,500.47
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,721.63,530.6
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,760.98,555.31
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,798.65,578.61
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,832.31,600.22
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,863.91,620.38
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,891.96,636.85
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,917.68,651.72
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,939.13,665.16
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,958.01,677.02
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,970.9,683.71
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,981.01,688.73
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,987.26,692.84
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,990.53,695.21
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,987.82,693.93
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,982.15,690.93
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,972.03,685.23
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,959.04,677.83
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,944.88,670.04
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,922.34,656.9
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,895.81,642.53
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,867.04,626.59
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,832.0,605.05
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,795.42,582.32
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,755.66,558.2
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,712.22,531.15
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,661.55,497.61
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,611.26,462.87
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,555.1,423.43
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,500.38,383.95
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,435.7,335.75
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,371.99,286.87
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,304.77,233.67
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,243.81,184.02
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,172.29,125.81
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,105.03,70.13
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,47.96,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.34,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.8,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,36.23,23.53
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,52.55,38.46
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,63.66,48.39
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,76.17,52.42
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,110.15,69.65
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,150.49,95.98
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,191.4,126.21
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,237.55,162.49
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,283.26,199.86
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,332.62,240.06
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,380.71,278.5
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,430.04,316.85
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,478.31,353.97
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,527.73,390.93
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,573.71,424.44
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,619.55,456.96
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,663.01,487.83
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,706.01,517.73
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,744.62,542.97
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,781.82,566.71
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,816.26,587.27
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,848.62,606.18
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,874.84,620.87
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,898.94,634.08
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,919.89,646.82
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,938.64,658.18
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,954.4,666.29
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,964.86,671.13
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,970.6,674.85
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,973.55,676.99
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,970.75,675.66
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,965.18,672.76
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,953.88,666.7
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,939.96,659.11
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,920.86,648.29
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,899.31,635.96
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,871.52,620.9
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,841.86,604.49
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,806.13,582.67
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,769.03,559.75
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,724.46,531.91
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,679.4,503.06
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,623.46,465.11
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,572.31,429.69
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,514.68,389.06
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,459.21,349.04
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,394.58,300.49
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,334.38,254.2
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,260.36,197.41
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,200.15,149.74
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,134.83,97.42
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,72.06,46.78
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,33.19,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,27.3,16.28
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,43.34,30.75
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,62.88,47.72
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,82.56,61.23
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,104.05,77.83
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,122.76,91.86
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,163.86,118.53
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,218.44,156.56
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,263.27,190.15
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,310.69,226.29
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,355.4,260.52
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,403.24,296.45
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,460.53,339.57
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,534.24,394.31
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,582.47,429.12
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,630.65,462.95
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,675.53,493.51
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,720.93,523.25
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,761.27,548.0
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,800.14,571.48
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,834.9,593.52
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,867.66,614.19
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,892.96,628.75
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,918.01,643.15
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,939.87,656.86
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,959.21,669.07
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,973.05,676.85
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,984.1,682.99
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,990.77,687.95
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,994.46,691.2
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,991.18,690.53
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,984.93,688.11
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,974.72,682.99
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,961.67,676.16
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,943.97,666.43
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,923.45,654.92
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,896.58,640.4
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,867.5,624.34
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,751.62,547.29
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,629.57,460.23
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,678.41,500.98
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,709.03,526.92
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,658.3,492.97
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,607.88,458.05
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,551.09,418.27
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,495.8,378.5
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,433.02,331.9
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,370.8,284.36
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,303.23,231.13
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,241.87,181.4
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,172.68,125.19
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,113.16,74.96
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,48.34,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.34,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.96,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,32.01,19.95
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,45.0,32.1
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,52.46,38.91
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,65.22,43.92
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,100.6,60.24
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,141.72,86.5
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,182.67,116.44
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,229.56,153.33
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,271.14,192.67
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,299.44,219.12
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,353.03,257.49
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,429.32,313.8
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,481.67,353.69
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,531.61,390.88
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,579.05,425.29
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,626.4,458.68
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,671.07,489.36
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,714.9,518.71
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,754.88,543.58
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,793.55,567.23
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,827.34,588.68
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,859.15,608.8
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,889.75,627.1
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,918.52,644.15
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,867.94,610.61
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,803.95,562.2
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,896.7,629.49
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,982.8,683.44
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,989.12,687.28
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,992.41,689.94
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,864.32,607.19
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,721.56,505.5
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,708.36,498.39
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,694.0,489.82
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,820.13,583.76
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,920.11,652.14
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,898.83,640.51
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,869.63,624.45
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,834.46,603.05
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,797.66,580.41
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,755.2,554.67
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,711.72,527.83
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,664.43,496.92
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,614.93,463.55
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,558.81,424.31
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,504.01,384.92
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,441.46,338.53
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,382.21,293.13
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,314.65,239.81
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,251.0,188.17
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,180.12,130.45
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,119.59,78.89
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,54.5,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.85,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.23,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,27.85,16.46
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,40.95,28.57
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,47.77,34.79
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,59.11,39.22
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,93.37,53.95
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,133.95,79.62
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,175.45,110.0
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,222.77,147.37
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,270.18,186.62
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,320.36,227.91
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,244.45,178.83
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,143.59,105.19
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,288.98,214.08
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,449.96,330.31
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,521.11,382.83
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,617.96,453.41
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,662.47,483.38
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,707.54,513.02
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,746.97,537.04
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,784.77,559.69
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,818.94,581.28
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,851.16,601.55
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,878.3,617.26
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,902.97,631.39
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,821.22,575.96
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,721.65,502.88
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,848.03,595.65
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,967.6,674.29
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,973.84,678.17
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,977.14,681.31
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,975.01,681.17
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,969.93,679.32
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,959.94,674.12
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,953.01,670.98
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,695.84,500.88
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,422.48,303.19
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,658.46,481.01
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,851.54,616.95
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,777.56,568.08
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,700.62,515.06
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,654.08,485.23
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,607.7,454.7
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,530.06,399.21
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,448.98,340.26
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,276.38,210.89
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,113.86,83.86
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,96.38,70.6
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,78.84,56.93
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,61.75,43.48
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,44.54,29.68
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,30.42,18.16
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,16.4,6.44
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,8.2,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.85,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.11,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.61,13.86
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,34.55,23.29
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,38.1,26.68
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,45.69,33.23
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,82.69,43.13
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,125.51,69.58
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,169.61,102.14
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,221.09,142.94
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,269.54,182.9
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,320.47,224.69
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,370.51,265.42
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,421.96,306.28
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,472.18,345.08
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,526.23,385.39
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,573.47,420.15
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,620.2,453.7
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,589.78,428.34
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,540.99,388.48
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,592.55,424.67
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,650.96,464.49
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,745.08,535.35
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,854.74,609.69
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,883.03,626.35
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,908.83,641.95
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,930.65,655.78
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,949.82,668.0
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,963.88,675.97
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,975.07,682.24
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,936.42,658.47
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,886.3,620.07
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,875.64,614.6
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,862.93,607.57
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,803.14,569.03
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,748.9,533.52
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,749.84,537.01
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,755.53,543.26
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,676.62,489.0
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,607.51,440.72
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,591.3,431.68
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,572.91,420.82
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,590.44,438.04
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,609.51,455.85
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,564.4,425.51
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,518.92,394.46
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,451.71,345.74
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,379.92,292.62
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,328.84,253.7
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,279.73,215.27
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,227.29,173.6
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,178.18,133.58
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,124.78,89.86
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,76.83,49.1
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,34.89,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.36,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,15.26,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,30.05,18.02
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,42.73,30.16
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,50.67,37.38
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,60.94,46.26
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,94.91,56.82
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,134.57,81.32
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,174.97,110.24
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,221.53,146.35
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,262.88,185.69
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,289.04,210.64
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,283.88,209.06
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,266.54,196.85
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,370.22,273.31
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,521.27,383.29
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,475.8,347.89
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,410.44,296.22
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,538.94,393.49
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,706.62,513.92
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,746.45,538.23
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,784.9,562.35
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,819.9,584.92
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,852.92,606.17
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,806.72,572.33
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,747.19,524.91
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,844.01,596.58
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,941.86,661.06
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,955.6,668.25
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,966.64,674.46
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,972.92,678.87
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,976.29,681.6
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,979.43,684.66
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,974.2,682.56
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,963.46,676.82
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,949.87,669.39
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,921.67,652.69
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,895.83,637.54
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,806.16,579.74
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,718.47,519.46
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,694.36,505.44
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,667.97,489.34
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,622.52,459.79
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,577.17,429.83
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,466.02,349.54
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,363.3,273.43
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,424.66,323.89
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,473.71,363.17
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,406.95,312.19
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,348.88,266.91
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,281.57,214.03
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,220.64,164.89
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,148.8,107.05
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,92.0,58.91
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,41.36,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.36,0.0
