Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.35,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,23.88,13.05
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,34.2,22.99
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,37.9,26.5
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,43.68,31.5
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,80.78,41.93
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,123.72,68.08
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,168.66,101.09
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,220.92,142.29
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,270.37,182.86
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,322.3,224.97
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,372.79,265.08
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,424.54,304.53
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,475.2,342.76
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,529.66,382.29
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,577.95,415.91
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,625.67,448.06
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,670.47,479.32
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,714.23,508.54
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,754.39,533.14
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,792.76,556.37
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,828.19,578.75
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,861.53,599.78
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,890.34,617.13
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,916.76,632.96
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,939.31,647.31
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,959.19,660.11
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,973.92,668.45
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,985.77,675.13
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,992.67,679.88
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,996.47,682.9
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,996.08,683.93
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,992.49,683.13
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,982.87,678.33
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,970.21,671.79
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,952.1,661.94
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,931.18,650.39
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,904.78,636.41
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,875.98,620.83
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,842.19,600.91
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,806.51,579.59
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,769.77,558.29
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,726.86,532.48
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,678.67,501.71
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,630.17,470.15
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,574.79,432.8
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,522.45,395.61
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,461.41,350.16
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,403.27,305.44
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,335.9,253.16
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,274.05,203.31
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,200.4,143.68
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,137.16,88.0
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,51.03,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.55,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,21.96,11.36
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,30.54,19.81
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,34.49,23.55
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,39.3,27.8
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,77.2,38.85
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,120.85,65.0
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,166.09,98.09
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,218.12,139.04
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,267.62,179.75
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,319.6,222.26
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,370.51,263.4
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,422.77,304.45
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,476.99,345.62
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,527.64,383.07
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,576.21,417.96
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,624.37,451.54
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,669.9,482.39
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,714.33,510.64
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,755.12,535.43
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,794.22,558.84
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,829.34,580.69
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,862.29,601.1
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,890.52,617.21
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,916.02,631.58
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,938.18,645.23
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,957.65,657.3
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,971.94,664.9
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,983.32,670.83
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,990.22,675.57
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,994.02,678.58
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,992.72,678.63
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,988.3,676.93
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,978.81,671.86
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,966.32,665.09
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,945.93,653.93
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,923.07,641.28
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,895.85,626.87
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,871.76,614.39
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,837.11,594.03
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,800.73,572.41
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,758.3,547.46
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,714.83,521.39
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,664.56,489.3
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,616.97,458.32
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,560.74,419.85
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,505.82,381.15
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,442.63,335.02
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,382.85,289.82
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,315.08,237.41
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,253.0,187.66
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,178.91,127.82
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,117.56,74.25
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,43.0,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.74,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.15,12.13
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,33.96,22.63
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,39.95,28.14
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,45.07,32.67
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,80.94,43.79
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,122.96,69.0
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,166.61,100.65
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,214.88,138.57
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,263.44,178.6
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,317.55,222.72
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,354.96,256.23
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,377.42,275.18
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,435.44,317.95
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,520.81,380.61
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,572.19,417.21
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,619.97,450.5
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,664.93,481.16
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,708.87,509.8
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,749.56,534.73
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,788.71,558.37
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,823.69,580.29
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,856.58,600.82
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,885.01,617.57
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,910.99,632.76
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,933.03,646.44
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,952.39,658.55
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,967.09,666.86
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,978.91,673.49
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,985.79,678.23
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,989.6,681.24
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,987.33,679.22
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,981.97,675.45
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,972.04,670.06
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,959.13,662.97
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,938.38,651.43
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,915.2,638.43
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,888.64,624.59
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,865.27,612.7
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,829.96,591.66
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,793.0,569.41
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,750.9,544.62
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,707.79,518.7
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,524.12,389.23
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,346.73,257.09
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,440.07,331.36
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,499.38,378.27
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,436.21,331.47
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,376.4,286.01
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,308.73,232.98
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,246.85,182.91
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,174.16,124.07
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,113.79,70.83
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,41.4,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.74,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.02,12.61
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,35.63,23.98
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,41.88,29.74
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,46.95,34.24
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,81.22,44.83
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,122.91,69.66
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,165.6,100.17
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,213.69,137.71
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,262.39,177.95
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,316.71,222.41
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,366.71,263.08
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,418.68,304.23
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,469.19,343.04
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,520.21,380.89
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,571.78,417.04
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,619.74,449.45
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,664.58,480.81
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,708.38,510.05
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,749.07,534.74
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,788.14,558.03
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,823.31,578.52
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,856.37,597.46
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,884.28,613.41
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,909.53,627.66
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,931.55,640.83
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,950.89,652.4
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,964.62,659.67
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,975.46,665.29
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,981.84,669.72
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,985.15,672.45
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,983.42,672.67
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,978.62,671.14
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,968.28,665.53
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,954.97,658.24
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,931.81,645.3
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,912.33,634.73
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,759.33,537.24
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,608.23,432.02
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,706.51,507.15
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,780.5,560.6
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,740.51,536.71
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,696.92,510.64
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,643.99,476.49
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,591.83,440.93
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,535.28,401.97
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,480.31,362.95
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,413.29,313.68
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,348.45,264.5
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,281.63,212.31
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,221.07,163.58
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,151.24,107.2
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,85.09,51.25
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,31.69,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.88,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.97,13.87
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,43.99,30.87
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,64.11,48.36
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,83.74,65.13
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,103.89,75.09
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,132.12,94.76
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,168.92,116.41
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,222.16,152.42
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,265.75,187.07
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,312.7,224.47
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,358.26,260.13
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,406.41,297.14
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,452.93,331.85
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,500.77,366.32
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,547.14,398.8
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,595.27,431.39
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,638.63,459.37
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,681.57,486.05
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,723.84,511.15
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,764.24,533.64
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,798.46,554.22
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,831.02,573.69
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,862.77,593.23
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,893.07,611.77
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,915.14,626.55
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,934.76,639.96
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,949.83,649.88
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,962.2,658.15
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,968.84,663.84
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,972.54,667.83
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,971.27,667.46
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,967.04,665.35
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,843.67,587.35
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,714.74,498.13
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,813.29,572.07
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,893.42,628.29
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,780.33,555.49
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,665.66,476.58
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,716.78,518.53
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,752.78,549.41
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,610.07,449.5
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,466.19,345.84
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,384.34,287.39
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,298.9,224.53
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,264.03,199.46
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,229.71,174.16
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,191.89,145.52
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,155.13,117.1
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,119.18,88.7
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,84.2,60.65
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,50.63,33.55
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.12
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.86,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.84,15.16
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,47.05,33.64
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,61.05,46.18
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,76.43,59.53
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,103.47,73.0
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,132.81,95.51
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,167.83,120.91
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,202.36,146.58
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,225.52,167.45
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,241.3,181.52
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,267.93,201.36
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,294.46,220.73
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,322.31,241.2
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,350.35,261.56
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,427.31,317.94
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,514.23,380.53
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,555.74,409.84
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,598.61,440.0
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,669.91,493.31
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,753.74,554.3
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,742.96,541.65
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,720.04,520.96
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,740.13,536.89
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,762.24,553.91
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,739.12,533.64
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,710.19,509.54
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,666.02,478.55
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,619.61,445.74
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,551.74,398.49
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,486.31,352.27
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,536.43,388.71
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,593.52,428.82
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,368.15,270.57
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,148.09,107.83
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,166.84,122.57
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,185.69,136.97
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,138.21,101.2
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,91.06,65.26
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,124.08,90.91
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,157.69,116.83
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,159.04,118.38
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,160.54,120.15
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,167.22,125.86
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,173.98,131.63
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,152.05,115.16
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,130.42,98.71
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,109.17,82.16
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,87.9,65.31
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,68.16,49.5
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,48.22,33.21
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,31.39,19.19
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,15.44,5.11
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.27,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,21.25,11.35
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,31.9,19.7
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,56.11,38.7
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,80.36,57.5
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,95.81,69.16
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,111.13,80.6
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,158.48,116.55
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,206.14,152.2
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,423.49,314.46
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,653.79,476.23
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,733.25,535.27
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,822.98,599.97
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,781.48,565.59
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,726.23,520.82
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,761.56,546.23
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,797.34,571.28
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,864.41,620.65
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,930.12,667.69
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,935.78,671.39
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,938.84,673.97
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,938.1,672.84
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,934.63,670.08
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,860.85,619.18
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,789.15,567.98
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,800.02,578.22
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,807.22,585.57
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,786.22,574.31
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,762.57,561.33
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,733.48,543.41
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,701.98,523.65
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,507.98,382.58
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,321.25,241.15
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,207.78,156.32
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,95.28,69.3
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,82.89,60.07
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,70.58,50.68
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,58.95,41.67
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,47.33,32.5
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,36.69,24.0
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,26.05,15.32
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.88,7.68
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,25.39,12.75
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,42.27,29.59
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,58.62,44.09
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,76.26,59.37
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,101.15,73.34
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,130.52,94.1
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,157.38,115.59
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,186.33,139.0
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,223.76,166.3
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,271.33,201.7
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,309.95,230.95
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,349.97,260.84
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,394.57,294.15
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,448.21,333.77
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,514.2,383.97
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,604.94,451.7
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,650.13,483.94
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,694.51,515.12
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,736.01,541.62
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,774.58,565.53
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,809.57,587.96
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,842.58,608.96
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,871.25,625.77
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,897.6,640.99
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,918.76,654.15
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,937.32,665.72
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,951.78,675.16
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,963.45,682.95
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,970.27,687.4
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,974.12,690.12
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,623.63,458.09
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,239.69,174.17
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,169.71,123.39
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,100.02,71.02
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,121.56,87.56
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,143.25,104.09
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,213.5,157.61
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,284.95,211.41
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,297.84,221.46
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,302.72,225.83
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,281.49,211.12
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,260.17,196.24
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,262.29,199.13
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,263.1,200.89
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,233.05,178.7
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,203.06,156.21
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,170.87,131.16
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,139.22,106.1
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,107.43,80.63
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,76.5,55.44
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,46.63,30.9
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,20.28,7.88
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.51,11.78
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.76,24.98
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.14,33.55
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,54.99,41.36
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,82.57,50.54
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,122.45,73.85
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,162.69,102.48
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,208.38,138.29
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,255.06,177.0
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,304.95,218.56
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,353.47,258.4
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,404.74,299.57
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,434.73,323.51
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,447.38,331.96
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,475.47,351.51
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,500.85,368.37
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,541.76,396.92
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,584.08,425.86
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,669.31,489.23
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,774.92,561.87
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,764.1,550.07
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,741.46,528.36
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,755.19,535.1
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,767.24,540.25
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,791.77,555.58
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,815.67,570.25
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,796.53,554.79
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,776.24,539.0
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,885.42,617.5
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,982.13,677.98
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,981.78,676.44
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,978.28,674.23
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,968.26,669.57
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,955.23,663.19
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,927.96,648.68
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,905.08,636.87
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,877.41,621.83
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,847.56,605.23
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,812.93,585.29
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,776.44,563.84
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,736.53,540.22
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,692.94,513.67
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,642.79,481.3
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,592.75,447.2
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,535.58,406.83
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,479.98,366.52
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,416.04,318.79
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,355.62,272.23
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,284.88,217.12
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,223.76,167.59
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,152.29,109.09
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,89.01,49.29
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,31.58,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.81,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.4,9.26
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.55,22.28
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,39.5,27.92
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,44.2,32.18
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,71.3,39.42
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,112.97,62.56
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,156.09,92.93
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,204.64,131.1
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,238.74,169.38
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,250.33,186.12
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,311.02,227.7
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,413.25,303.11
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,463.89,343.24
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,518.41,385.12
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,567.47,421.35
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,616.35,456.34
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,662.1,488.1
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,706.75,517.54
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,747.86,543.26
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,787.4,567.63
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,822.87,590.28
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,856.13,611.42
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,885.68,628.84
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,912.72,644.6
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,934.87,658.58
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,954.21,670.87
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,968.73,679.25
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,980.24,685.83
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,987.19,690.7
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,990.96,693.74
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,989.1,693.41
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,984.06,691.24
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,973.85,685.94
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,960.56,678.82
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,941.95,668.39
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,920.56,656.24
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,894.08,640.51
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,865.18,623.2
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,829.79,601.81
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,797.67,582.44
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,755.29,556.84
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,711.78,530.08
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,660.56,496.35
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,609.53,462.16
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,555.34,423.9
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,500.41,383.83
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,436.2,335.53
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,375.63,288.38
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,307.11,234.24
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,244.82,183.13
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,169.25,120.77
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,101.46,54.0
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,37.16,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
