Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.83,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.61,8.29
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,32.79,21.6
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,38.23,26.82
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,42.56,30.77
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,68.79,37.94
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,110.67,61.05
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,153.59,91.17
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,201.95,129.24
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,253.84,172.86
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,305.29,216.58
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,342.03,251.46
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,360.99,268.89
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,421.28,314.39
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,514.3,384.7
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,509.3,379.18
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,487.9,359.45
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,529.48,388.76
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,577.43,421.79
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,612.92,445.48
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,648.83,469.17
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,685.41,494.61
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,721.96,519.86
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,811.16,585.91
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,906.74,647.86
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,892.73,637.87
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,867.49,614.41
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,923.94,657.97
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,973.83,688.91
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,916.82,652.39
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,848.14,600.73
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,919.84,656.26
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,975.82,692.99
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,965.8,688.3
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,952.76,682.22
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,929.53,668.43
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,909.81,657.02
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,882.51,640.36
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,852.95,622.2
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,817.37,599.93
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,780.17,576.42
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,737.08,549.58
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,695.74,523.59
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,645.09,489.63
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,594.67,454.36
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,537.47,413.21
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,481.84,372.13
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,417.58,323.32
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,357.06,275.85
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,284.88,218.12
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,222.81,166.79
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,148.93,106.0
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,82.95,41.48
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,29.33,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.98,11.41
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,43.47,30.37
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,54.52,40.54
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,60.74,46.2
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,85.39,54.54
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,125.24,77.24
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,163.28,102.41
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,209.25,137.09
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,257.68,177.05
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,309.36,219.88
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,359.48,260.71
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,415.68,305.16
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,466.52,345.16
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,518.09,384.48
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,567.69,421.38
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,617.55,457.4
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,666.08,491.21
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,711.14,521.77
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,752.73,547.88
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,792.9,572.44
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,828.34,595.0
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,861.65,616.06
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,892.15,633.9
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,920.31,650.13
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,941.91,663.47
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,960.73,675.14
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,976.2,683.35
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,988.74,689.78
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,994.82,693.72
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,997.73,695.85
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,995.96,694.08
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,990.98,690.46
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,980.93,686.37
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,967.83,680.46
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,948.82,669.78
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,927.0,657.37
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,899.23,640.86
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,869.08,622.8
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,838.82,604.84
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,801.42,581.99
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,758.33,556.05
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,714.18,528.96
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,662.57,495.08
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,613.36,462.12
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,555.97,422.37
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,500.03,382.37
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,434.75,333.24
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,373.22,285.35
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,301.93,229.3
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,237.25,176.51
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,158.19,111.71
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,89.58,41.75
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,32.45,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.85,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.13,7.71
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.56,22.98
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,41.64,29.67
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,48.2,35.56
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,71.58,41.88
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,112.63,64.06
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,154.07,92.31
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,201.93,129.29
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,250.87,169.95
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,305.73,215.44
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,356.55,256.93
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,409.58,299.0
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,460.55,338.9
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,512.04,377.85
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,564.71,416.27
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,613.8,451.03
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,659.68,483.69
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,704.5,514.57
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,745.66,539.98
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,785.18,563.96
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,820.88,585.14
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,854.42,604.72
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,884.26,622.14
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,911.66,637.96
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,933.77,651.77
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,953.07,663.93
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,968.54,672.82
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,981.02,679.94
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,987.98,684.78
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,991.78,687.82
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,989.88,687.88
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,984.76,686.07
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,974.54,680.83
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,961.26,673.78
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,942.56,663.72
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,921.05,651.9
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,894.03,637.54
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,864.61,621.52
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,829.05,600.02
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,796.73,580.53
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,753.84,554.61
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,709.86,527.54
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,658.78,493.93
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,607.8,459.81
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,552.93,420.92
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,497.35,380.38
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,431.86,331.09
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,370.23,283.1
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,300.24,227.74
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,236.81,175.74
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,159.32,112.01
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,89.04,37.76
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,32.45,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.37,3.61
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.52,19.51
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,36.78,25.44
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,42.06,30.19
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,64.75,35.94
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,106.81,57.97
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,150.08,87.68
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,198.59,125.36
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,251.23,168.68
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,303.44,211.96
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,354.67,254.12
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,407.71,296.62
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,459.06,336.73
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,514.36,378.25
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,563.75,414.36
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,612.79,449.08
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,658.37,480.42
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,702.88,509.77
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,744.26,535.38
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,783.98,559.59
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,819.76,582.2
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,853.38,603.34
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,882.97,620.58
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,910.01,636.16
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,932.09,649.95
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,951.38,662.08
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,966.35,670.25
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,978.32,676.65
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,985.26,681.49
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,989.03,684.53
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,987.63,684.95
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,983.03,683.52
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,972.31,677.62
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,958.52,669.94
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,938.68,658.94
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,916.21,646.33
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,889.44,631.94
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,860.29,615.95
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,829.97,597.82
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,792.61,574.93
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,750.0,549.22
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,706.31,522.38
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,655.89,489.35
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,605.43,455.63
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,550.0,416.19
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,493.77,375.17
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,429.7,327.05
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,369.22,280.1
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,298.52,224.85
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,234.48,172.88
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,158.59,110.63
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,88.77,33.03
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,32.58,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,13.81,2.22
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,28.37,17.69
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,33.71,22.83
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,38.72,27.35
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,59.88,31.98
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,102.06,53.38
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,146.66,84.11
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,198.95,124.98
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,248.72,166.34
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,301.17,210.12
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,352.95,252.56
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,406.16,294.86
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,461.8,338.12
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,513.89,377.54
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,562.83,413.48
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,611.16,447.86
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,657.11,480.57
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,701.93,511.32
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,743.5,537.25
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,783.22,561.65
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,818.99,584.42
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,852.61,605.72
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,881.73,622.78
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,908.29,638.17
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,930.84,652.34
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,950.6,664.84
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,965.14,673.14
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,976.66,679.65
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,982.61,683.5
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,985.4,685.54
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,947.59,662.7
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,898.66,627.8
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,935.89,657.61
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,954.41,669.87
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,935.93,659.35
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,914.69,647.38
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,887.0,632.29
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,856.96,615.6
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,827.54,598.21
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,790.96,575.9
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,747.98,549.77
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,703.97,522.53
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,653.99,489.77
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,603.82,456.15
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,548.9,417.06
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,493.24,376.36
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,429.67,328.5
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,369.44,281.55
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,299.33,226.22
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,235.84,174.18
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,159.62,111.08
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,88.78,27.41
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,32.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.03,2.36
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,29.82,18.84
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,37.06,25.64
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,43.21,31.15
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,62.91,35.57
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,104.43,56.47
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,148.82,86.8
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,198.08,124.97
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,233.89,164.59
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,247.89,183.66
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,307.12,223.69
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,407.43,296.98
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,458.46,336.43
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,510.01,375.11
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,562.22,412.81
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,610.65,446.64
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,591.03,428.34
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,551.28,394.84
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,591.31,421.52
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,632.62,448.07
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,732.74,521.61
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,849.17,598.84
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,801.91,564.14
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,740.39,516.19
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,840.81,589.5
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,942.73,654.66
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,955.59,662.64
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,965.47,669.76
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,971.83,674.33
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,975.13,677.16
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,971.46,676.33
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,964.76,673.76
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,954.01,668.28
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,940.33,661.08
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,923.72,652.52
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,899.14,638.86
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,871.17,623.93
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,841.02,607.41
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,804.65,585.65
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,766.65,562.53
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,725.73,537.49
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,681.27,509.61
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,550.29,415.96
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,428.92,325.76
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,456.84,349.67
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,466.96,358.74
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,404.86,310.73
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,345.87,264.08
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,275.24,207.94
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,210.45,154.96
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,139.58,96.38
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,72.55,15.75
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,26.27,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.47,1.91
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.68,19.48
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,39.5,27.66
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,47.83,35.05
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,65.93,39.61
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,105.59,59.74
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,147.71,88.24
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,195.14,124.73
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,239.25,168.1
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,264.83,194.25
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,317.28,230.79
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,400.12,292.4
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,450.76,332.04
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,502.18,371.11
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,550.65,407.04
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,599.11,441.88
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,647.05,475.26
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,691.47,505.39
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,732.57,531.36
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,772.1,555.58
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,807.83,577.89
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,841.52,598.7
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,870.39,615.35
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,896.82,630.35
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,918.86,643.47
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,938.2,654.92
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,951.92,661.53
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,962.71,666.4
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,969.03,669.99
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,972.3,671.83
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,970.03,670.41
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,964.68,667.27
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,953.84,660.39
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,940.04,651.85
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,919.22,639.56
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,901.51,629.33
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,873.66,612.77
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,843.55,594.86
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,807.82,573.31
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,770.43,550.58
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,726.1,524.18
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,683.67,498.65
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,632.1,465.72
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,580.92,431.17
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,522.29,390.45
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,465.47,349.83
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,400.16,301.63
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,338.89,254.82
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,265.64,198.26
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,202.98,147.99
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,129.88,88.47
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,56.21,5.18
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,21.45,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.33,1.5
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.39,20.8
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,40.36,28.35
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,47.9,35.09
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,65.4,39.71
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,105.47,59.82
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,146.27,86.53
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,193.49,122.14
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,241.99,161.95
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,293.47,204.56
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,347.04,248.45
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,399.58,290.76
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,450.65,330.81
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,502.37,370.0
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,551.57,405.45
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,603.43,441.36
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,648.8,473.34
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,693.11,503.78
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,734.26,529.08
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,773.81,552.77
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,809.11,574.84
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,842.28,595.43
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,871.79,612.31
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,898.88,627.57
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,921.2,641.11
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,940.75,652.98
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,955.08,660.75
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,966.42,666.77
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,972.75,670.8
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,975.95,673.07
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,974.02,672.76
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,968.94,670.65
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,957.81,664.12
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,943.66,655.87
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,921.55,643.17
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,902.65,632.57
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,874.6,616.18
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,844.28,598.36
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,808.01,576.59
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,770.13,553.6
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,726.01,527.32
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,683.62,501.74
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,631.3,467.97
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,579.48,432.63
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,521.08,391.57
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,464.44,350.61
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,398.21,301.2
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,336.25,253.42
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,262.56,196.01
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,199.47,145.09
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,126.94,85.62
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,53.52,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,20.48,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.88,1.49
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,36.64,24.18
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,49.68,36.14
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,58.17,43.75
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,75.61,49.84
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,114.0,69.98
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,153.01,95.28
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,197.9,128.61
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,244.67,166.43
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,294.98,207.49
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,344.13,247.0
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,396.18,287.77
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,446.24,326.66
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,500.08,366.96
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,548.28,402.28
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,596.7,436.72
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,641.99,468.0
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,686.53,497.92
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,727.72,524.55
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,767.59,548.77
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,803.12,571.04
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,836.72,591.94
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,864.99,608.08
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,892.14,623.42
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,913.92,636.65
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,933.04,648.3
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,947.09,655.91
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,958.26,661.85
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,963.57,665.27
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,965.85,666.98
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,962.69,664.09
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,962.17,662.99
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,950.68,658.02
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,936.27,651.39
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,915.43,639.45
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,892.07,626.01
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,863.25,609.1
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,832.28,590.78
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,795.91,568.86
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,761.14,547.84
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,715.91,520.69
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,670.04,492.62
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,617.24,457.69
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,565.07,421.87
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,506.11,380.3
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,449.16,339.02
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,380.18,287.64
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,319.44,240.74
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,248.88,185.66
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,186.24,135.26
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,116.9,78.16
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,44.6,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,16.91,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.58,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.86,19.32
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.28,27.28
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,47.26,34.37
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,62.48,38.33
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,102.36,57.57
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,143.79,84.47
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,191.58,120.46
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,240.09,160.1
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,291.66,202.65
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,345.58,246.6
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,398.79,289.2
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,449.77,329.14
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,501.38,368.23
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,554.01,406.68
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,603.14,441.52
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,649.13,474.29
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,694.11,505.61
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,735.13,531.36
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,774.51,555.57
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,810.53,577.64
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,844.41,598.18
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,874.83,616.38
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,902.92,633.05
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,925.02,647.25
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,944.28,659.78
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,959.19,668.63
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,971.07,675.66
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,977.41,680.11
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,980.55,682.71
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,979.0,682.85
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,974.23,681.1
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,844.32,597.16
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,700.84,494.73
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,819.76,584.09
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,907.77,643.69
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,880.61,628.11
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,851.05,611.66
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,815.28,589.72
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,782.66,569.77
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,739.31,542.16
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,694.92,513.58
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,643.02,479.35
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,591.29,444.31
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,535.43,404.45
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,479.12,363.16
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,413.14,313.45
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,351.34,265.24
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,279.09,208.16
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,214.21,155.18
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,136.51,90.44
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,61.66,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
