Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,17.27,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,33.59,21.45
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.16,29.66
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,52.0,38.35
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,67.15,43.27
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,106.23,62.51
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,144.95,87.19
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,190.78,121.32
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,238.42,159.96
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,289.39,201.75
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,338.95,242.34
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,394.3,286.46
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,444.52,325.83
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,495.54,364.56
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,544.73,400.82
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,594.12,436.07
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,639.73,467.8
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,686.15,499.16
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,727.3,525.35
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,766.99,549.57
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,802.23,571.75
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,835.42,592.49
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,864.97,609.87
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,892.19,625.69
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,914.28,637.89
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,933.64,648.38
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,948.28,656.34
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,959.97,662.58
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,966.22,666.96
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,969.37,669.58
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,966.47,668.61
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,960.47,665.87
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,949.42,660.11
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,935.4,652.6
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,916.03,641.8
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,893.94,629.31
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,871.47,617.9
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,841.32,601.4
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,804.34,579.26
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,765.75,555.81
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,672.36,495.01
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,580.09,430.16
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,502.92,375.65
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,422.21,317.35
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,376.55,285.08
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,331.03,251.83
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,280.69,213.66
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,232.57,176.04
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,179.71,133.73
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,130.85,93.83
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,71.07,44.86
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.91,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,17.42,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,33.72,21.46
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,46.65,33.37
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,60.72,45.66
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,79.27,55.52
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,113.38,75.41
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,147.77,104.11
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,171.25,125.77
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,206.62,142.72
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,289.59,200.4
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,324.7,234.33
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,341.32,250.46
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,396.17,290.7
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,455.73,334.24
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,499.05,365.28
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,543.13,396.16
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,606.17,442.95
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,686.13,500.7
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,727.07,526.47
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,766.3,550.62
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,801.93,573.3
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,835.44,594.48
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,862.82,610.34
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,887.33,624.29
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,908.7,637.54
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,927.37,649.13
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,940.95,656.51
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,951.59,662.13
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,957.76,666.17
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,960.9,668.45
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,957.61,667.15
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,951.31,664.11
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,945.05,660.65
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,930.45,652.04
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,910.66,640.55
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,888.24,627.45
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,860.07,611.7
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,829.71,594.46
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,792.72,571.5
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,754.13,547.35
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,712.63,522.1
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,667.74,494.11
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,616.03,459.41
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,564.71,423.53
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,505.03,381.25
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,447.39,339.19
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,380.33,288.1
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,315.36,237.22
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,244.38,181.05
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,181.62,130.06
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,96.85,61.31
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.69,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,17.64,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,34.3,21.81
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,47.43,33.98
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,56.12,41.79
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,67.58,45.36
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,101.99,61.89
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,143.19,89.29
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,189.34,123.92
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,234.9,159.3
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,288.02,201.57
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,337.43,241.5
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,389.75,282.83
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,439.73,321.99
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,493.51,362.62
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,541.82,397.4
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,590.29,431.04
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,635.81,462.23
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,680.62,491.93
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,721.14,518.18
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,760.22,541.72
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,796.01,563.67
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,829.89,584.16
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,854.9,597.88
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,876.64,609.48
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,898.51,622.43
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,917.9,633.82
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,931.42,640.27
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,942.18,645.09
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,948.12,648.42
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,951.15,650.12
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,948.31,648.84
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,942.55,645.94
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,930.98,638.72
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,916.63,629.94
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,892.99,616.0
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,864.07,598.88
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,833.78,582.16
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,801.66,564.15
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,706.26,501.25
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,611.76,437.33
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,589.5,425.13
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,556.29,404.92
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,513.65,376.61
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,470.03,347.05
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,412.96,306.65
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,351.23,262.06
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,313.02,233.96
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,281.14,208.99
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,205.87,151.25
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,145.24,103.31
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,81.86,50.67
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,35.24,23.09
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,61.86,44.29
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,125.12,93.51
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,187.77,140.92
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,191.92,143.65
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,195.05,145.75
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,243.52,181.61
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,298.1,221.29
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,401.89,296.95
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,528.41,386.54
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,584.55,425.62
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,646.2,468.42
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,655.14,472.44
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,658.17,472.5
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,644.42,460.17
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,625.89,444.52
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,640.79,452.86
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,655.01,460.3
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,716.03,500.82
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,778.89,540.92
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,794.44,548.7
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,811.68,557.94
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,657.78,458.28
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,492.53,347.44
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,620.3,437.83
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,748.33,521.85
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,803.35,560.5
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,848.9,594.13
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,828.3,584.07
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,805.69,573.24
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,646.22,468.09
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,494.3,362.76
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,581.68,431.91
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,657.85,490.21
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,464.98,351.21
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,279.18,211.19
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,326.69,250.74
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,358.73,277.17
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,309.07,239.74
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,262.86,204.48
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,217.19,168.81
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,172.95,133.36
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,124.79,94.21
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,73.74,52.47
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,40.03,22.75
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,25.96,15.13
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,47.02,33.96
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,67.67,52.11
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,84.64,63.35
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,108.05,81.12
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,81.47,59.91
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,47.34,32.91
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,61.38,44.13
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.22
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,127.28,96.1
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,178.58,135.87
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,280.28,213.55
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,400.09,303.74
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,430.24,325.79
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,459.56,347.1
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,479.84,361.29
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,498.49,374.05
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,500.5,374.42
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,500.15,373.01
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,536.83,399.4
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,574.69,426.26
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,315.24,237.61
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,43.64,28.64
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,123.36,90.94
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,203.42,152.12
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,123.65,90.96
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,43.64,28.71
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,128.7,95.12
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,214.41,160.55
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,274.3,205.51
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,334.87,250.41
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,259.62,194.45
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,184.48,137.93
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,126.83,93.93
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,69.73,49.53
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,132.21,98.63
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,196.05,148.0
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,210.09,159.04
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,224.32,170.38
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,158.12,119.9
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,93.07,69.19
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,83.19,61.65
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,73.49,54.1
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,63.31,46.17
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,53.14,38.12
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,43.46,30.24
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,33.79,22.23
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,24.6,14.55
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,15.43,6.8
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.67,0.51
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,8.31
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,32.84,22.26
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,47.95,35.68
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,64.46,50.13
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,81.21,61.32
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,62.82,46.08
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,101.16,76.53
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,157.64,120.93
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,147.22,112.28
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,135.89,103.06
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,147.37,111.73
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,158.98,120.42
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,173.13,130.81
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,187.51,141.28
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,214.48,161.54
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,241.81,181.83
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,217.21,162.65
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,192.1,143.26
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,210.55,157.13
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,229.15,170.93
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,221.19,164.85
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,213.11,158.77
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,260.38,194.09
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,308.03,229.12
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,312.25,232.12
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,316.43,235.29
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,281.77,209.87
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,246.82,184.14
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,359.46,268.21
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,470.29,348.2
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,572.21,423.27
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,673.03,495.68
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,593.2,439.23
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,522.12,388.8
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,493.59,369.62
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,464.64,349.72
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,445.42,337.15
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,425.22,323.7
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,522.31,402.64
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,603.53,467.5
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,450.25,351.43
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,314.71,245.85
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,273.77,215.23
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,233.93,184.38
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,191.74,150.59
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,150.89,117.19
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,104.04,78.46
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,65.03,45.84
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,34.98,18.01
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,10.6
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,36.92,25.75
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,53.02,40.0
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,71.49,56.14
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,90.45,68.86
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,106.62,81.67
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,122.81,94.22
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,162.28,124.42
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,199.28,152.43
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,242.95,184.96
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,290.34,220.05
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,350.57,264.7
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,420.54,316.47
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,327.58,247.06
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,219.75,164.51
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,296.76,222.07
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,378.59,280.85
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,466.44,342.81
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,563.1,408.36
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,470.9,341.68
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,371.99,270.25
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,227.53,166.43
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,79.52,55.79
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,156.72,114.71
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,234.39,171.66
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,246.04,179.81
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,257.74,188.39
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,241.06,176.29
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,224.21,164.19
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,128.29,93.15
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,32.94,20.16
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,61.05,42.29
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,89.22,64.22
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,62.96,43.9
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,36.78,23.51
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,92.04,66.88
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,148.54,110.5
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,182.74,137.07
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,217.54,164.14
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,145.11,109.21
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,74.48,54.18
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,42.03,28.43
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.65,2.23
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,8.2,1.08
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.3,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.85,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.71,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,15.43,6.6
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,29.45,19.3
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,43.47,31.67
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,58.82,44.98
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,74.22,55.16
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,98.85,74.8
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,123.63,94.15
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,161.64,123.03
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,197.2,149.83
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,245.53,185.67
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,294.25,221.7
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,346.63,260.74
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,404.7,303.89
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,386.26,289.34
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,363.02,270.64
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,406.63,302.44
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,452.25,335.12
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,481.23,355.53
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,514.19,378.66
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,476.78,350.84
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,433.58,318.89
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,444.29,325.88
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,454.97,332.61
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,525.25,383.09
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,599.78,435.37
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,681.15,493.65
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,767.79,554.23
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,552.57,404.42
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,326.65,240.03
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,425.11,313.11
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,519.81,380.89
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,569.23,416.94
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,610.33,447.18
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,593.96,436.57
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,576.6,425.6
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,469.34,349.43
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,355.51,266.44
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,430.28,325.31
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,490.95,372.39
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,454.77,347.27
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,418.04,321.81
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,338.4,261.69
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,255.57,197.98
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,222.7,173.4
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,189.82,148.07
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,155.17,120.32
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,121.34,92.68
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,86.99,64.33
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,53.76,36.66
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,28.84,11.96
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.32,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,20.27,10.34
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,38.54,26.96
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,56.24,42.54
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,75.78,59.54
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,96.14,73.09
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,99.29,75.35
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,101.67,76.89
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,128.95,98.21
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,156.62,119.49
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,182.32,138.67
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,208.78,158.24
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,233.31,176.42
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,258.32,194.82
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,315.51,236.75
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,380.51,283.47
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,360.39,267.81
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,337.22,250.16
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,371.31,274.64
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,406.27,299.19
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,524.61,384.53
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,651.26,471.73
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,629.39,452.99
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,602.86,432.34
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,637.62,456.25
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,673.0,479.77
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,688.78,490.34
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,703.99,500.73
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,747.06,531.06
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,785.41,557.9
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,569.65,411.89
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,344.75,251.65
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,317.38,233.48
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,289.84,213.94
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,357.37,264.26
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,418.81,309.15
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,491.88,364.79
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,552.25,410.89
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,385.53,290.32
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,209.52,157.68
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,388.12,298.85
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,538.24,411.29
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,427.57,328.75
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,326.5,252.54
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,286.52,223.26
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,246.67,192.92
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,204.28,159.25
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,163.29,125.83
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,119.22,89.48
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,77.58,54.56
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,36.98,14.87
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,17.2,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,28.86,16.81
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,39.12,27.27
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,50.3,37.3
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,63.5,48.86
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,103.26,69.49
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,131.67,83.32
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,178.48,114.7
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,223.97,157.65
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,257.01,189.14
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,295.75,219.8
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,334.43,249.8
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,393.16,294.27
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,478.37,359.78
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,478.0,358.67
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,460.63,342.69
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,548.76,411.39
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,665.24,499.12
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,706.74,527.27
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,747.03,553.01
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,782.3,575.94
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,815.13,597.07
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,841.6,614.12
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,864.25,628.66
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,886.15,642.44
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,905.49,654.54
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,918.48,662.55
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,928.6,668.82
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,934.29,672.33
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,937.02,674.07
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,932.49,671.63
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,925.03,667.47
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,789.64,574.88
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,642.08,467.64
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,765.37,562.22
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,861.11,630.69
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,831.38,611.08
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,799.6,591.03
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,613.06,459.76
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,426.31,319.9
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,299.49,226.92
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,179.47,135.22
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,207.67,158.44
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,228.36,175.38
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,197.11,151.71
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,166.15,127.9
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,133.48,101.89
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,101.57,76.02
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,67.13,47.97
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,37.68,23.73
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.86,3.24
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
