Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.83,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,19.3,9.25
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,37.61,25.97
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,55.31,41.53
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,75.63,59.17
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,96.94,73.4
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,101.93,77.18
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,106.05,80.16
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,138.67,105.51
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,172.19,131.24
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,181.21,137.65
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,189.84,143.71
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,186.08,140.46
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,181.74,136.79
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,185.53,139.41
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,189.3,142.04
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,215.32,161.61
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,241.68,181.27
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,294.17,219.93
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,345.13,256.76
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,361.58,268.41
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,378.23,280.28
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,359.52,265.84
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,339.44,250.56
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,338.25,249.64
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,336.94,248.62
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,347.14,256.07
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,357.39,263.53
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,367.15,270.64
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,382.61,281.87
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,407.18,299.9
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,431.92,317.96
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,341.29,252.93
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,244.95,182.35
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,202.92,151.15
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,160.96,119.5
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,90.43,65.57
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,21.27,11.31
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,31.42,19.47
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,41.57,27.64
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,38.18,25.03
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,34.78,22.41
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,20.76,11.19
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,14.74,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,27.56,15.48
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,44.34,31.79
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,61.77,47.37
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,78.68,62.23
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,106.8,77.37
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,136.21,95.74
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,179.17,126.29
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,162.84,120.26
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,129.22,98.85
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,162.83,124.7
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,197.23,150.62
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,175.3,133.16
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,151.9,114.68
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,277.89,210.51
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,407.44,304.2
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,385.87,286.46
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,356.03,263.5
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,410.86,301.88
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,467.95,340.17
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,495.51,358.85
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,523.62,378.1
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,414.07,301.24
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,299.31,219.05
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,277.59,204.1
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,255.58,188.28
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,240.59,177.58
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,225.43,166.63
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,291.91,215.71
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,359.13,264.1
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,383.57,281.65
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,402.7,295.69
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,391.88,288.27
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,380.84,280.89
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,318.0,236.02
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,263.5,196.51
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,252.76,189.61
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,242.02,182.47
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,218.35,165.06
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,194.77,147.55
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,205.72,156.82
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,216.57,165.91
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,254.72,197.32
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,289.18,225.3
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,252.16,197.25
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,215.28,168.84
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,175.26,136.73
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,136.46,104.84
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,96.79,71.9
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,53.78,35.95
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,24.92,1.67
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,16.22,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,27.27,15.0
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.5,26.78
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,50.53,37.61
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,49.32,36.82
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,54.11,38.8
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,47.81,33.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,41.53,28.25
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,70.1,51.19
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,98.11,73.33
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,173.33,131.35
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,252.29,190.93
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,306.45,231.18
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,361.4,271.93
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,401.7,301.01
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,443.87,331.13
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,516.37,385.37
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,600.47,447.31
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,665.9,496.45
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,743.35,552.23
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,590.04,439.12
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,412.49,302.75
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,552.54,406.52
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,700.54,511.3
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,629.56,459.11
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,551.98,402.56
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,748.2,550.48
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,936.73,678.92
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,820.91,597.57
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,685.27,496.34
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,755.15,548.94
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,823.23,598.4
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,694.02,507.04
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,565.25,414.23
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,731.75,542.03
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,868.62,639.19
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,839.41,619.62
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,808.01,599.74
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,768.51,574.23
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,727.72,547.65
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,684.01,519.58
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,637.17,488.8
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,583.07,450.03
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,529.77,410.89
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,468.27,365.06
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,409.36,319.79
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,339.58,264.72
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,273.51,210.89
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,199.02,149.5
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,134.85,94.66
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,63.15,2.55
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,16.22,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,27.26,14.62
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,37.76,25.99
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.02,36.14
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,55.74,42.13
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,89.16,53.71
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,127.94,76.08
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,173.87,109.2
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,221.34,147.87
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,272.45,190.81
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,322.51,232.86
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,378.86,279.25
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,387.28,290.47
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,375.74,282.64
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,461.9,349.06
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,583.35,441.32
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,632.45,477.77
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,677.89,511.21
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,720.31,540.22
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,761.3,566.69
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,797.29,590.6
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,831.08,612.91
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,860.12,630.66
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,886.49,646.54
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,908.67,660.68
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,927.97,672.97
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,941.98,682.09
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,952.91,689.32
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,958.29,693.06
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,960.46,694.86
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,957.04,691.75
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,950.43,686.73
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,938.24,680.71
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,923.03,672.81
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,902.84,660.35
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,875.33,643.07
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,845.65,624.13
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,813.79,603.71
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,773.16,577.4
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,734.37,552.21
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,686.86,520.93
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,638.9,488.59
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,583.08,448.18
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,528.38,407.8
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,465.2,361.03
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,404.76,314.86
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,332.14,257.82
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,268.53,206.0
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,193.03,144.09
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,128.27,88.86
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,55.84,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,14.25,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.55,10.86
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,31.09,20.39
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,38.46,27.16
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,42.24,30.68
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,76.4,41.04
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,119.03,65.35
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,167.85,101.03
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,221.3,144.85
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,274.61,189.89
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,327.32,234.62
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,382.34,280.42
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,438.71,326.74
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,491.47,369.22
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,542.16,408.33
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,592.52,445.97
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,590.01,441.22
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,571.21,423.07
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,658.31,490.04
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,766.84,567.12
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,803.09,590.35
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,836.99,612.35
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,865.14,629.17
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,890.22,643.91
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,911.77,657.63
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,930.34,669.48
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,943.63,677.99
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,953.73,684.58
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,959.54,688.19
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,962.09,689.85
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,957.21,687.23
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,949.14,682.74
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,936.78,675.26
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,921.35,665.93
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,895.73,650.03
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,873.33,636.37
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,843.87,618.02
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,812.21,598.2
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,771.91,572.44
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,730.29,545.6
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,686.34,517.41
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,639.21,486.49
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,583.71,446.75
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,529.19,406.88
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,467.1,360.95
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,407.66,315.59
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,337.27,260.47
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,270.89,206.73
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,195.95,145.41
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,131.57,89.83
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,60.1,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,13.76,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.76,10.03
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,31.79,20.97
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,41.37,29.64
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,45.39,33.38
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,77.28,43.0
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,127.27,84.09
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,161.18,118.87
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,189.74,141.9
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,211.83,159.61
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,244.63,184.09
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,278.8,209.29
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,356.73,266.12
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,481.15,358.6
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,530.81,395.46
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,583.23,433.44
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,629.18,466.37
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,674.05,497.64
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,715.41,524.58
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,755.08,548.81
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,790.47,569.98
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,823.65,589.37
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,853.32,605.66
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,880.54,620.23
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,901.78,632.18
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,920.08,642.34
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,933.56,650.42
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,943.9,656.73
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,948.62,659.76
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,950.1,661.0
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,946.52,659.33
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,939.76,655.89
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,834.72,590.87
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,715.43,508.67
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,678.14,486.7
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,640.34,463.05
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,658.88,480.89
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,680.41,500.06
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,664.19,491.63
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,643.57,480.36
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,634.12,476.14
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,614.95,464.86
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,565.3,430.41
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,515.56,395.14
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,453.86,349.96
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,394.87,305.3
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,321.52,248.17
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,257.9,196.65
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,184.22,136.48
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,120.86,81.37
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,54.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,14.25,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.63,10.39
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.49,24.15
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,47.65,35.11
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,54.81,41.5
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,84.96,51.81
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,124.6,74.5
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,170.16,106.79
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,217.35,149.77
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,254.4,183.86
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,300.54,216.18
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,368.55,266.57
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,405.86,297.81
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,428.17,315.62
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,488.3,360.7
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,570.8,421.27
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,582.34,427.0
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,579.34,421.81
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,609.23,441.95
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,638.15,460.84
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,717.62,520.02
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,810.0,583.7
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,839.7,602.61
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,865.22,619.5
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,886.5,633.21
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,905.05,645.29
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,917.56,652.91
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,931.24,661.38
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,936.72,665.53
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,939.09,667.92
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,935.52,667.2
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,928.88,664.65
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,858.52,621.48
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,783.43,569.55
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,711.54,521.03
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,648.68,477.38
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,525.6,390.41
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,406.43,303.52
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,431.39,324.57
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,444.33,336.26
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,519.04,397.0
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,582.81,447.98
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,487.81,377.18
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,396.2,308.12
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,345.85,270.42
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,297.01,232.55
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,242.96,189.34
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,191.98,147.34
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,135.31,100.15
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,84.33,55.02
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,31.35,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,13.76,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.85,9.45
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.51,22.45
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,44.53,32.43
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,51.04,38.28
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,79.57,47.32
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,120.26,70.51
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,166.63,103.68
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,213.7,141.3
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,264.42,183.08
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,314.54,224.45
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,366.9,266.82
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,417.17,307.16
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,471.2,349.02
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,519.94,385.51
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,568.61,420.86
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,521.4,384.53
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,451.49,329.95
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,516.0,376.1
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,583.07,422.39
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,687.99,500.08
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,807.51,582.45
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,836.91,599.15
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,862.09,614.02
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,882.83,627.32
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,900.83,639.01
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,913.34,647.35
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,927.02,656.58
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,931.92,659.8
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,933.72,661.29
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,929.28,659.61
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,921.83,656.18
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,804.13,578.59
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,682.07,491.67
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,773.01,561.84
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,845.25,613.45
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,814.4,594.56
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,784.7,577.29
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,744.07,551.77
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,702.35,525.28
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,654.96,494.91
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,607.3,462.9
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,552.71,424.42
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,499.04,385.57
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,436.37,338.92
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,374.03,291.08
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,306.25,237.05
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,244.37,186.09
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,172.07,126.71
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,109.9,70.77
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,39.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,13.27,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.05,8.46
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,34.79,23.45
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,47.8,35.17
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,55.74,42.27
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,83.78,52.22
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,132.81,89.57
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,167.3,120.99
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,201.59,148.34
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,235.71,175.64
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,283.98,208.28
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,364.36,268.3
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,391.67,293.05
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,400.18,300.71
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,469.91,354.01
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,564.33,425.34
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,609.56,458.98
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,654.07,491.65
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,695.32,520.7
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,735.51,547.81
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,770.96,571.52
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,804.46,593.82
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,713.71,526.29
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,603.43,440.75
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,748.29,551.93
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,897.87,657.28
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,912.58,664.96
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,924.4,671.77
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,929.24,676.52
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,930.97,679.41
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,928.68,678.73
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,918.19,672.74
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,910.81,668.73
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,895.5,659.5
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,868.07,642.23
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,838.69,623.68
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,810.25,605.31
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,776.8,583.43
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,630.82,478.69
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,493.09,374.87
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,558.18,429.12
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,603.22,466.84
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,547.09,425.2
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,492.11,384.05
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,429.6,336.38
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,367.63,287.84
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,298.54,232.36
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,235.79,180.43
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,163.9,120.83
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,101.58,63.46
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,35.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,13.27,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,22.52,8.92
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.21,22.07
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,44.66,32.48
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,67.54,52.44
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,98.44,72.14
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,107.21,79.46
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,105.73,80.4
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,150.94,114.79
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,202.67,153.98
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,155.95,117.85
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,103.16,76.53
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,176.27,133.34
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,249.85,189.33
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,253.09,190.9
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,255.78,192.18
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,214.01,160.25
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,170.76,127.07
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,303.18,227.07
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,439.54,326.22
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,513.67,380.25
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,593.89,437.97
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,656.19,483.5
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,722.6,531.43
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,599.57,441.79
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,467.46,343.76
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,701.03,523.37
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,927.91,681.38
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,656.42,491.24
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,349.99,258.64
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,372.31,276.12
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,389.36,288.9
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,507.33,377.71
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,616.88,458.21
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,746.78,559.24
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,847.86,633.39
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,817.38,614.17
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,784.74,594.11
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,742.78,566.13
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,702.7,539.29
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,445.61,347.89
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,185.54,141.74
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,125.26,95.03
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,66.7,48.4
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,56.04,40.05
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,45.39,31.52
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,35.24,23.17
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,25.09,14.71
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,16.39,7.4
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
