Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,33.56,21.55
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,47.14,34.16
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,56.36,42.48
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,72.82,49.17
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,109.36,66.32
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,153.27,94.98
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,198.69,130.24
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,248.4,171.02
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,283.24,206.22
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,303.46,226.57
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,362.29,269.51
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,455.01,339.4
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,504.17,377.34
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,554.1,414.95
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,600.26,449.48
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,645.52,482.52
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,687.07,511.5
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,728.05,538.73
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,763.31,561.7
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,796.36,583.04
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,826.52,602.6
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,854.44,620.63
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,874.91,633.76
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,892.39,645.03
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,904.95,651.87
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,914.32,656.75
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,918.64,659.47
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,919.69,660.25
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,914.62,657.56
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,906.32,652.95
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,892.14,645.96
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,874.95,637.08
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,854.54,624.85
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,827.17,608.02
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,794.76,588.69
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,760.26,567.79
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,719.86,541.71
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,678.12,514.4
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,555.81,426.01
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,432.34,333.47
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,387.03,300.22
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,341.84,265.88
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,291.1,226.65
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,242.09,187.53
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,187.21,142.59
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,136.45,100.0
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,77.75,48.49
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.78,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,9.34,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,14.91,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,26.51,15.91
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,37.47,26.2
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,50.9,38.03
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,69.34,47.81
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,115.34,78.55
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,149.85,106.04
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,142.73,104.59
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,124.19,93.77
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.13
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,197.81,148.55
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,403.26,300.36
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,463.41,345.44
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,547.13,409.09
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,593.01,443.28
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,637.99,476.39
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,679.02,505.46
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,719.13,532.93
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,753.88,556.26
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,786.46,578.1
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,815.45,597.53
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,842.16,615.49
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,862.67,629.04
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,880.26,640.79
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,892.61,649.6
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,901.83,656.52
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,905.56,659.61
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,906.08,660.77
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,900.61,658.14
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,892.0,653.59
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,877.47,644.89
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,859.98,634.36
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,774.28,577.25
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,681.9,509.42
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,725.51,546.42
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,750.75,566.39
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,642.55,490.08
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,537.53,411.7
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,462.06,357.32
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,398.26,310.04
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,436.1,341.57
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,454.49,356.5
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,389.02,305.2
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,327.46,255.54
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,251.07,192.42
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,182.96,134.8
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,108.57,66.7
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,26.74,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,15.23,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,28.63,17.71
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,42.38,30.66
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,51.0,38.56
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,65.35,44.64
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,104.52,63.06
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,149.08,92.63
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,194.89,128.13
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,244.85,168.99
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,294.3,210.42
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,346.07,253.25
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,395.92,293.85
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,446.99,334.22
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,496.06,371.93
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,545.33,408.59
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,593.1,444.06
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,637.69,476.52
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,678.34,504.63
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,717.75,531.23
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,752.52,554.53
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,785.28,575.8
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,818.94,596.38
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,852.25,616.52
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,873.17,629.72
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,891.07,641.1
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,904.02,648.09
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,913.75,653.13
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,917.45,655.3
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,917.82,655.51
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,912.99,653.04
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,904.89,648.63
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,890.88,640.58
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,873.8,630.67
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,847.45,614.79
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,823.69,600.67
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,791.48,580.89
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,757.16,559.61
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,716.54,533.83
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,674.58,506.83
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,627.51,476.13
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,578.09,441.82
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,520.58,400.61
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,464.39,359.01
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,398.3,308.23
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,336.13,258.6
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,262.85,198.85
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,197.17,143.45
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,114.43,66.15
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,30.08,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,14.15,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,25.79,15.26
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,37.39,26.28
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,43.43,31.91
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,54.98,36.02
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,95.97,53.67
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,142.73,84.04
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,190.37,120.47
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,241.77,162.01
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,293.01,203.9
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,346.14,246.51
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,400.32,289.05
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,452.16,328.57
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,455.64,331.76
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,440.62,319.26
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,526.97,383.61
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,641.08,465.31
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,682.2,492.01
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,721.7,517.65
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,756.57,539.82
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,788.8,560.25
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,816.94,578.06
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,842.51,594.3
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,862.85,607.32
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,880.28,618.66
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,891.64,625.08
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,899.88,629.72
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,902.59,631.64
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,906.35,634.4
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,900.44,632.68
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,891.42,629.15
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,876.82,622.8
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,859.3,614.64
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,834.24,600.39
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,806.72,584.53
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,773.7,564.91
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,741.41,545.6
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,698.21,518.59
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,654.2,490.5
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,603.72,456.6
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,553.4,421.9
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,492.82,377.8
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,434.38,334.03
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,367.45,283.4
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,303.2,232.92
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,229.57,173.28
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,164.85,119.31
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,91.86,48.58
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,15.96,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,18.55,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,27.91,16.66
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,39.28,27.59
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,46.84,34.51
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,58.12,44.3
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,107.28,69.68
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,147.83,103.3
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,181.22,121.15
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,239.96,161.93
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,283.5,203.04
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,310.85,228.56
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,349.55,257.65
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,388.71,286.19
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,427.68,313.99
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,467.65,341.78
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,503.4,365.95
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,537.73,388.38
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,565.85,406.49
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,594.47,424.63
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,682.87,488.06
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,783.08,554.79
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,770.86,543.03
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,747.55,522.93
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,812.19,571.14
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,874.74,611.97
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,885.99,620.48
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,894.09,627.67
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,692.83,495.93
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,466.86,334.39
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,542.58,390.73
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,611.65,439.96
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,744.39,538.39
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,853.23,613.81
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,825.29,596.64
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,795.29,579.22
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,691.03,510.25
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,580.47,432.16
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,619.17,465.07
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,641.43,485.18
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,590.69,450.12
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,540.2,414.76
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,479.24,369.76
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,420.61,325.26
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,351.67,271.94
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,290.81,223.12
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,216.13,162.51
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,150.75,108.12
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,74.11,33.71
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,17.69,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,27.13,15.81
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.53,26.8
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,46.52,34.05
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,57.3,43.41
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,95.29,54.99
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,139.84,83.63
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,185.83,118.64
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,235.87,159.1
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,285.06,200.0
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,336.52,242.32
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,358.38,264.65
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,360.7,268.64
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,388.39,288.81
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,414.87,307.5
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,505.21,376.8
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,624.12,465.75
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,575.08,425.34
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,505.27,369.13
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,628.66,463.65
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,770.37,565.9
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,679.61,496.66
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,569.48,411.76
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,454.11,330.65
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,333.01,242.86
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,610.73,452.83
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,883.16,639.85
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,760.71,552.94
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,623.57,451.42
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,758.21,554.11
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,874.75,635.96
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,860.05,626.26
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,842.46,615.7
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,708.02,523.21
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,574.49,424.65
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,661.7,494.94
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,726.75,545.5
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,687.41,519.17
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,648.92,493.81
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,598.9,459.25
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,548.96,423.51
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,495.06,383.27
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,442.06,342.54
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,375.93,290.78
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,313.98,240.57
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,241.47,180.93
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,176.95,125.9
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,84.68,31.86
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.83,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,28.87,17.12
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,48.1,34.93
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,64.71,49.65
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,82.16,64.71
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,118.07,79.19
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,155.67,103.15
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,198.27,134.82
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,245.03,171.33
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,290.51,207.63
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,339.17,246.26
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,385.78,283.02
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,434.0,320.17
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,439.99,325.43
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,434.86,320.64
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,511.51,378.4
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,608.84,450.06
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,566.14,415.61
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,507.32,369.05
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,619.7,453.43
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,747.54,545.55
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,772.95,562.17
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,796.29,577.99
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,815.03,590.49
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,831.45,601.45
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,842.12,607.76
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,850.24,612.45
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,852.22,614.06
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,851.52,614.01
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,844.2,610.1
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,834.23,604.51
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,729.94,531.99
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,624.22,456.84
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,594.34,437.43
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,563.63,416.86
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,629.39,468.54
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,680.36,508.65
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,635.35,477.59
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,592.8,448.28
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,472.44,360.16
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,355.73,272.51
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,369.57,285.63
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,381.78,295.69
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,317.06,244.85
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,257.06,196.59
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,190.89,142.62
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,125.29,88.05
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,58.78,13.87
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,13.76,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,24.34,13.34
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,37.05,25.51
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,44.32,32.17
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,51.82,38.74
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,86.14,56.87
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,98.84,74.28
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,134.48,101.46
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,167.58,126.19
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,227.64,163.37
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,334.72,240.23
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,385.1,280.85
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,439.23,323.23
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,487.69,360.33
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,536.06,396.2
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,581.43,429.53
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,625.95,461.38
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,606.12,442.65
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,567.4,409.92
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,663.1,481.88
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,772.26,558.65
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,800.69,574.79
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,827.44,590.43
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,729.62,522.12
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,611.94,435.25
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,751.5,537.6
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,883.48,624.39
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,886.8,625.56
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,886.94,626.11
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,880.74,622.8
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,875.87,620.51
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,860.92,613.64
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,843.04,604.97
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,815.95,589.07
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,786.67,571.71
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,752.9,550.87
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,719.85,530.39
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,678.12,503.75
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,635.44,475.73
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,584.69,441.17
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,534.16,405.87
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,476.73,364.61
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,421.01,323.16
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,354.07,271.33
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,291.56,221.2
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,217.4,161.01
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,153.94,107.09
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,71.66,6.06
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,13.76,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,23.16,12.25
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,34.7,23.51
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,41.43,29.7
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,47.38,34.96
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,87.19,48.0
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,132.82,76.4
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,180.02,111.8
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,231.06,152.66
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,281.33,193.99
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,333.27,235.92
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,383.85,275.43
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,438.13,315.73
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,410.43,296.67
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,361.53,259.57
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,383.47,275.04
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,405.63,289.96
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,538.87,386.19
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,701.81,496.98
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,735.96,518.19
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,768.02,539.06
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,795.86,556.16
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,821.18,571.69
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,840.77,584.15
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,857.51,594.97
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,813.45,566.87
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,761.02,529.79
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,824.79,577.04
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,881.49,614.04
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,875.43,611.62
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,866.27,608.03
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,850.67,599.82
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,832.22,589.89
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,802.02,572.43
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,773.05,555.71
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,675.02,491.92
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,586.92,431.23
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,604.65,448.58
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,615.9,460.21
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,564.07,424.7
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,512.71,388.98
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,453.68,345.8
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,394.12,301.01
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,327.59,249.78
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,266.25,200.87
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,194.44,142.97
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,131.53,89.99
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,61.34,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,12.78,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,25.28,13.61
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,39.64,27.47
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,49.2,36.1
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,58.23,43.97
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,94.23,56.04
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,137.27,82.5
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,182.26,115.98
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,231.51,155.22
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,279.87,194.99
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,330.89,236.64
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,380.56,277.08
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,431.46,317.43
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,479.7,354.2
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,530.42,391.45
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,574.52,423.58
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,617.84,454.24
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,658.03,480.91
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,696.81,505.77
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,731.31,527.91
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,763.81,547.41
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,794.51,564.3
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,824.41,580.33
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,844.0,590.79
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,860.6,599.38
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,872.28,603.66
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,880.8,606.01
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,840.7,580.92
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,790.17,544.77
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,837.42,579.42
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,869.16,597.98
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,854.15,589.3
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,836.21,579.52
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,815.29,568.83
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,787.59,553.86
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,754.42,536.4
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,719.29,517.36
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,673.76,490.58
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,626.33,461.22
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,581.99,432.83
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,536.38,402.48
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,478.02,360.73
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,421.58,318.94
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,353.95,267.62
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,291.03,217.87
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,214.57,156.53
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,147.49,99.3
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,66.79,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
