Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,12.78,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,22.02,10.93
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,33.63,22.44
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,39.45,27.85
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,44.92,32.7
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,81.36,43.04
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,127.18,70.29
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,175.5,106.41
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,227.54,148.32
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,281.45,192.9
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,334.32,236.39
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,386.14,278.23
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,438.76,319.3
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,488.31,356.77
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,537.58,392.64
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,586.21,427.77
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,630.95,459.29
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,671.64,486.66
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,710.59,511.75
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,745.53,534.17
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,778.12,555.01
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,806.09,572.12
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,831.34,587.47
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,851.23,600.21
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,868.05,611.14
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,879.94,619.53
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,888.58,626.03
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,891.74,628.77
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,891.59,629.58
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,885.43,625.44
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,876.03,619.42
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,860.25,611.59
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,841.46,601.91
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,817.4,587.96
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,795.22,575.25
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,761.41,555.56
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,725.57,534.33
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,683.15,507.21
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,639.62,478.96
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,588.91,444.54
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,540.54,410.32
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,481.4,366.63
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,424.26,323.11
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,356.65,271.2
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,293.84,220.94
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,216.13,157.76
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,148.48,98.53
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,55.83,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,12.78,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,22.48,11.11
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,34.78,23.48
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,40.53,28.89
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,45.95,33.72
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,82.25,44.37
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,128.65,71.99
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,176.64,107.53
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,228.43,148.71
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,283.11,192.59
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,336.54,234.49
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,388.05,275.27
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,440.37,315.44
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,490.09,352.91
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,539.44,389.01
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,585.84,422.55
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,632.97,455.71
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,673.6,483.37
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,712.34,509.24
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,746.9,530.82
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,779.16,550.66
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,808.13,567.17
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,834.64,582.03
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,854.53,593.96
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,871.35,604.11
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,882.43,611.55
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,890.24,617.16
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,892.95,619.1
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,892.34,619.19
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,885.31,616.83
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,875.06,612.56
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,859.0,604.11
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,839.99,593.87
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,814.01,579.18
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,781.72,560.36
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,746.82,540.77
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,712.57,521.27
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,668.44,493.63
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,623.63,464.22
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,571.42,428.93
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,519.63,392.89
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,458.07,347.95
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,399.01,303.38
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,330.35,250.83
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,265.69,199.45
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,189.72,137.94
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,124.39,80.57
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,45.29,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.83,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,24.19,12.14
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,39.88,27.74
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,50.67,37.47
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,60.86,46.37
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,93.06,56.21
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,136.6,81.73
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,182.26,114.99
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,232.29,154.25
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,262.27,186.46
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,274.54,201.75
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,319.44,234.76
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,374.63,275.2
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,411.57,301.85
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,448.66,328.1
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,528.43,386.7
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,629.45,459.08
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,567.86,411.69
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,483.61,347.3
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,426.22,307.39
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,362.54,261.82
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,591.54,431.78
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,836.1,596.03
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,669.86,480.79
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,478.39,341.43
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,690.76,498.76
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,894.73,635.38
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,897.37,636.02
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,896.7,636.51
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,890.4,633.57
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,880.85,628.69
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,865.1,619.55
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,850.8,611.49
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,826.23,597.13
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,799.02,581.05
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,764.69,560.96
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,728.32,539.27
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,686.32,512.3
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,643.07,484.05
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,593.57,449.73
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,541.97,413.03
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,481.85,368.95
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,423.63,324.73
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,354.65,271.16
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,290.54,219.26
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,212.48,155.02
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,144.7,91.89
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,54.01,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,9.83,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,23.42,11.33
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,38.3,26.57
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,48.75,36.13
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,58.63,44.86
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,92.2,56.59
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,136.55,83.65
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,181.34,116.62
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,230.27,155.54
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,278.98,195.38
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,330.11,236.89
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,378.91,276.48
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,428.98,316.08
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,476.75,353.01
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,524.76,389.09
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,569.46,421.84
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,613.47,453.24
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,605.22,443.76
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,580.59,422.02
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,663.28,484.51
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,757.09,552.91
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,783.88,568.93
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,808.24,583.76
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,827.1,596.18
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,843.18,606.89
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,774.3,558.09
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,695.0,499.2
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,606.23,437.45
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,520.13,375.94
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,690.53,504.16
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,843.42,612.27
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,826.24,600.72
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,809.28,590.56
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,556.74,413.46
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,295.93,217.78
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,273.71,203.03
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,244.04,181.92
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,337.51,255.45
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,416.32,316.33
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,335.09,255.77
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,266.21,203.63
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,228.21,174.99
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,191.29,146.44
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,145.1,109.9
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,106.62,78.76
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,68.02,47.24
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,27.89,13.43
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,13.27,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,9.83,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,21.79,9.68
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,35.08,23.61
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,43.26,31.14
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,50.92,37.92
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,98.73,66.76
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,133.96,97.24
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,164.99,120.8
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,196.94,145.42
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,229.21,170.35
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,262.07,195.49
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,299.73,224.08
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,339.23,253.81
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,337.73,252.44
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,333.83,248.72
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,353.67,262.58
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,373.66,276.35
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,383.35,282.28
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,392.12,287.49
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,488.71,358.38
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,592.92,432.86
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,628.35,456.86
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,664.5,481.5
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,754.95,550.15
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,844.12,612.24
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,817.45,593.78
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,780.29,564.49
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,764.1,554.08
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,745.74,542.03
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,801.12,585.59
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,845.82,617.24
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,829.44,606.91
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,810.24,595.15
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,784.52,579.25
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,756.44,561.7
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,680.01,510.36
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,601.89,454.45
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,569.6,432.85
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,535.28,409.13
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,488.8,376.24
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,441.96,342.23
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,388.14,301.09
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,335.81,259.95
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,274.34,211.23
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,217.49,164.62
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,152.1,110.28
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,92.91,52.92
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,32.68,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.85,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.43,9.08
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.15,23.73
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,43.73,31.73
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,51.85,39.04
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,80.96,47.55
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,123.97,72.73
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,168.88,105.82
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,218.07,145.42
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,252.82,182.73
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,268.57,201.49
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,288.43,217.18
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,308.83,232.51
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,331.45,248.96
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,358.14,268.18
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,423.33,316.86
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,493.51,368.76
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,522.15,388.06
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,549.2,406.01
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,643.18,478.87
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,750.21,557.93
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,777.15,575.58
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,801.04,591.67
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,820.16,604.36
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,836.38,615.18
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,846.82,621.22
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,854.15,625.32
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,803.98,590.93
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,746.94,547.75
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,630.35,464.4
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,513.14,378.3
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,316.21,236.5
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,125.47,91.83
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,150.17,111.27
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,175.28,130.79
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,128.99,95.46
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,83.21,60.07
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,55.1,38.16
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,27.04,15.98
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,23.65,13.39
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,20.27,10.75
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,16.88,8.07
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,13.5,5.35
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,10.12,2.59
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.74,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,4.33,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.93,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.98,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.97,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,11.09,1.74
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,20.26,11.29
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,33.79,23.26
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,47.34,35.17
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,61.57,44.98
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,75.65,56.28
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,111.42,84.7
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,147.75,113.12
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,203.31,153.68
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,267.93,201.51
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,293.62,221.75
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,317.53,240.19
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,292.96,221.43
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,261.47,196.91
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,321.62,241.95
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,388.54,291.09
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,236.09,177.17
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,74.58,52.79
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,86.23,61.92
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,97.83,70.83
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,237.45,177.4
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,378.71,280.93
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,556.62,413.41
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,741.47,544.1
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,422.69,318.14
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,92.09,65.95
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,300.52,226.02
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,518.17,382.49
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,534.56,393.81
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,549.99,405.72
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,417.45,311.21
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,285.63,214.04
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,235.85,177.5
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,186.25,140.13
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,132.4,99.25
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,79.33,57.96
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,88.62,65.61
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,98.35,73.59
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,85.97,64.08
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,73.58,54.43
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,61.37,44.67
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,49.27,34.83
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,37.66,25.29
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,26.06,15.61
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,16.4,7.37
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.74,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.44,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,10.12,0.9
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,20.26,11.44
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,33.8,23.56
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,47.34,35.62
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,61.98,45.99
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,76.51,57.95
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,82.99,63.12
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,89.37,68.13
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,79.79,59.94
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,69.63,51.36
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,66.25,48.45
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,62.87,45.56
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,53.2,37.61
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,43.52,29.7
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,82.29,60.8
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,120.72,91.22
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,131.32,99.2
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,141.96,107.18
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,142.43,107.43
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,142.93,107.75
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,178.94,135.55
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,215.28,163.22
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,256.36,194.53
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,297.87,225.88
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,248.45,188.4
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,198.58,150.36
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,266.07,202.44
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,340.01,258.4
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,244.07,185.69
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,153.81,116.06
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,221.48,169.59
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,290.35,223.35
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,195.91,150.46
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,102.84,77.14
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,266.59,209.7
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,421.61,330.57
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,377.35,296.62
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,333.7,263.42
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,297.61,236.26
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,261.74,208.67
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,223.59,178.22
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,186.02,147.57
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,145.25,113.82
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,106.02,80.69
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,61.63,43.03
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,21.13,4.36
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,17.38,5.2
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,34.17,23.41
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,54.68,42.01
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,74.87,60.12
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,95.96,74.3
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,115.05,89.15
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,146.25,113.02
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,180.83,139.55
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,197.94,153.55
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,213.12,165.64
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,252.38,195.6
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,294.31,227.37
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,291.78,224.84
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,286.17,219.72
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,314.05,240.63
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,342.66,261.82
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,346.42,263.58
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,349.47,264.85
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,401.63,303.73
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,455.84,343.42
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,535.11,401.64
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,619.76,462.09
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,531.9,397.78
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,437.64,328.04
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,406.57,305.64
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,374.6,282.11
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,370.93,279.78
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,367.08,277.25
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,361.41,273.53
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,355.56,269.7
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,402.37,306.26
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,455.83,347.08
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,411.82,314.91
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,375.19,288.22
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,332.11,256.1
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,289.41,223.91
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,378.55,296.9
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,456.37,358.75
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,412.64,325.64
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,369.09,292.55
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,365.32,289.5
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,348.89,275.12
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,278.09,217.36
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,216.13,165.24
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,145.64,105.2
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,77.81,20.34
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,28.15,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,14.72,3.02
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,30.19,19.91
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,36.71,26.23
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,42.83,31.85
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,68.77,38.58
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,113.91,63.76
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,161.24,98.43
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,212.49,139.91
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,262.82,182.1
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,318.16,227.79
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,368.97,269.73
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,420.6,311.0
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,469.75,349.08
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,518.65,385.55
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,563.9,418.94
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,609.9,451.74
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,649.9,479.11
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,688.09,504.54
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,722.04,526.97
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,753.67,546.93
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,782.18,564.37
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,808.28,580.22
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,828.11,593.22
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,844.83,604.39
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,855.69,610.76
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,863.26,615.2
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,865.3,616.8
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,863.99,616.49
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,857.14,612.82
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,847.04,607.27
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,831.25,598.21
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,812.47,587.35
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,787.98,572.84
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,760.83,556.6
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,730.77,537.8
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,694.6,514.8
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,652.73,488.22
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,609.61,459.87
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,558.9,424.87
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,508.35,388.81
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,451.33,345.88
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,394.41,301.46
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,325.3,246.66
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,261.85,194.14
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,181.45,126.73
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,105.17,10.94
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,39.88,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,12.99,1.5
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,26.49,16.88
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,32.35,22.62
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,37.84,27.71
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,64.16,34.04
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,112.18,60.39
