Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,165.23,99.97
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,218.58,144.25
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,271.39,189.98
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,326.19,237.38
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,379.35,283.33
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,433.08,328.6
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,487.25,372.95
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,537.57,413.18
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,584.68,449.8
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,630.45,484.37
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,672.45,515.44
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,712.49,544.37
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,747.45,568.88
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,779.84,591.25
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,807.99,609.47
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,833.17,625.6
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,853.18,639.14
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,869.94,650.55
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,881.69,658.99
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,890.02,665.24
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,892.69,667.11
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,891.88,666.79
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,885.3,663.02
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,875.31,657.09
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,858.55,646.31
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,838.64,633.58
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,812.41,616.51
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,783.58,597.65
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,753.35,578.73
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,716.89,555.16
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,673.87,525.49
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,629.48,493.85
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,577.34,455.94
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,525.3,416.87
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,464.04,368.57
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,407.37,322.07
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,335.52,262.78
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,269.59,206.04
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,185.69,132.32
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,105.58,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,40.5,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,13.07,0.96
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,26.64,17.13
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,32.05,22.61
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,37.14,27.46
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,62.51,33.42
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,114.54,62.69
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,164.96,99.83
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,219.03,144.38
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,272.63,190.53
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,328.05,237.87
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,381.38,283.55
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,438.54,330.83
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,489.26,371.97
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,539.3,411.33
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,586.34,447.66
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,631.96,481.91
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,673.6,511.73
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,713.16,539.31
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,748.25,562.7
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,780.73,583.65
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,809.19,601.04
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,834.78,616.44
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,854.44,629.11
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,870.8,639.72
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,881.63,645.56
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,889.0,649.29
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,890.67,650.74
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,888.83,650.1
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,881.84,646.82
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,871.45,641.46
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,854.74,631.51
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,834.89,619.61
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,808.58,603.88
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,779.56,586.25
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,744.65,564.02
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,711.78,543.06
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,667.71,513.87
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,622.48,482.69
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,569.88,444.29
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,517.49,404.91
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,455.79,357.4
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,399.06,311.81
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,326.77,252.66
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,260.59,196.26
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,179.62,125.08
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,100.92,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,15.1,1.05
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,29.87,19.68
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,43.08,32.02
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,55.59,43.44
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,78.9,53.49
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,117.71,77.25
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,158.04,104.92
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,206.31,141.86
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,253.95,182.83
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,299.79,221.85
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,335.79,253.05
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,365.16,276.75
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,402.23,303.61
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,438.92,328.94
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,411.14,308.31
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,371.03,277.87
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,401.9,300.1
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,433.74,322.27
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,582.42,434.35
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,752.57,553.38
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,693.79,506.52
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,617.96,448.29
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,534.67,389.87
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,445.1,325.46
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,507.81,370.37
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,568.42,411.41
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,531.62,385.33
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,493.8,359.3
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,439.11,320.99
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,389.57,285.81
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,489.61,361.55
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,586.7,432.17
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,465.43,346.31
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,347.55,260.94
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,264.46,200.42
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,177.18,134.21
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,188.78,144.37
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,206.86,159.15
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,181.78,140.21
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,151.03,116.57
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,125.2,96.33
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,99.79,75.92
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,74.45,55.25
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,49.07,34.14
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,29.31,16.68
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.65,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,16.39,0.5
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,32.45,21.85
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,43.22,32.16
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,53.41,41.5
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,75.45,48.41
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,119.44,72.48
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,164.94,104.88
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,214.93,144.52
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,264.62,185.84
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,316.85,229.15
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,367.06,270.82
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,418.52,312.36
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,467.3,350.74
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,516.02,387.79
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,561.23,421.95
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,607.54,455.88
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,647.76,483.73
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,686.41,509.7
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,719.64,531.32
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,750.74,550.99
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,785.93,572.86
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,820.92,593.99
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,840.25,605.4
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,856.3,614.87
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,867.06,621.72
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,874.38,626.56
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,875.89,627.86
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,873.93,627.16
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,866.15,621.69
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,855.04,614.29
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,838.02,605.66
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,817.93,595.13
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,789.39,578.47
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,762.72,563.0
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,727.02,540.73
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,689.41,516.99
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,644.78,487.93
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,599.24,456.38
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,547.53,419.59
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,494.37,380.63
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,431.63,333.12
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,371.72,285.92
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,299.35,228.21
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,233.5,173.28
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,150.38,99.92
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,59.01,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,15.6,0.0
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,30.87,20.14
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,39.68,28.67
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,48.3,36.53
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,67.42,41.32
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,111.2,64.08
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,157.21,96.44
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,207.55,136.25
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,256.86,177.33
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,309.04,220.95
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,359.77,263.43
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,414.16,307.54
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,463.14,346.56
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,511.9,384.21
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,557.16,419.05
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,601.43,452.3
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,641.82,481.16
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,680.68,508.23
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,715.43,532.82
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,747.69,554.52
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,773.7,570.41
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,798.14,585.21
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,750.85,550.39
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,692.84,505.85
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,774.16,566.21
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,848.96,615.99
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,853.22,618.08
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,851.3,616.91
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,843.72,612.67
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,832.95,606.52
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,815.93,596.36
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,796.01,584.4
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,768.25,567.59
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,738.16,549.14
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,702.14,526.85
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,666.85,504.78
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,621.48,473.41
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,575.47,440.91
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,521.6,401.74
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,468.58,362.09
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,405.77,313.8
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,346.0,266.2
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,273.62,208.2
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,207.89,153.48
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,130.25,83.74
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,43.43,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,16.48,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,32.6,21.16
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,42.98,31.04
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,52.81,39.9
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,69.51,44.01
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,110.02,64.24
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,154.17,94.91
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,202.92,133.22
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,235.18,169.36
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,248.08,186.95
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,292.43,220.34
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,338.35,254.91
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,372.07,280.4
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,405.6,305.24
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,484.84,366.52
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,586.59,444.2
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,542.65,408.07
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,477.43,355.03
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,505.56,375.7
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,534.13,396.19
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,652.91,488.26
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,780.15,580.88
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,740.06,549.87
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,688.0,508.24
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,762.06,564.98
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,829.34,611.09
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,830.14,611.31
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,827.72,609.97
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,819.84,605.37
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,808.84,598.81
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,795.41,590.48
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,775.44,577.79
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,747.31,559.56
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,717.08,539.88
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,681.35,515.82
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,644.0,490.48
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,601.57,460.33
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,556.58,427.69
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,503.06,388.36
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,450.5,348.67
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,387.63,299.43
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,328.22,251.46
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,256.69,194.05
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,191.81,140.15
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,114.8,70.29
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,30.55,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,14.44,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,28.52,17.65
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,37.45,26.21
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,44.98,33.04
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,60.06,35.77
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,102.74,56.21
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,148.48,87.57
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,198.46,126.71
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,238.51,168.57
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,258.97,191.72
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,273.43,204.33
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,285.97,214.51
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,345.68,258.18
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,414.61,308.28
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,444.43,329.27
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,474.32,350.07
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,562.96,416.28
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,670.66,494.15
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,704.02,516.54
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,734.97,536.2
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,762.05,552.47
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,786.45,566.91
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,804.81,578.56
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,820.05,588.3
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,830.28,593.72
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,837.24,597.18
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,838.53,598.35
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,836.5,597.6
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,828.41,593.1
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,817.09,586.69
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,800.35,576.88
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,780.7,565.27
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,754.31,549.66
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,729.4,534.98
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,694.79,514.28
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,658.37,492.09
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,614.66,463.24
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,570.07,432.21
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,517.41,394.35
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,467.66,357.37
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,406.1,310.35
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,347.53,263.85
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,274.87,205.68
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,209.51,151.19
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,125.8,72.75
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,39.07,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,14.48,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,28.59,17.5
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,37.15,25.81
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,44.26,32.25
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,54.54,31.55
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,96.05,49.39
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,142.86,81.14
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,196.47,123.07
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,246.46,164.48
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,299.36,208.68
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,350.46,251.9
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,402.14,294.66
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,454.53,336.15
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,503.32,373.76
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,459.43,341.57
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,391.26,288.72
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,411.37,302.64
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,430.94,315.51
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,573.15,423.46
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,735.48,539.27
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,761.68,554.66
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,784.87,569.19
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,803.37,581.09
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,818.68,591.01
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,829.44,598.47
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,836.87,603.92
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,837.57,604.74
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,834.88,603.54
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,827.11,598.35
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,816.07,591.17
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,799.05,582.53
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,779.06,571.94
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,748.63,553.11
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,720.32,535.66
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,684.76,513.01
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,647.49,488.89
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,601.18,457.24
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,556.67,425.55
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,502.81,386.45
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,449.94,346.83
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,383.78,295.79
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,321.9,246.29
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,248.9,187.22
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,183.5,132.49
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,101.15,54.08
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,18.74,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.96,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.93,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.37,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.68,1.51
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,88.58,65.03
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,166.0,124.7
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,99.04,72.84
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,19.31,9.97
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,169.59,126.9
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,327.63,245.52
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,358.04,267.94
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,385.94,288.65
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,240.17,180.81
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,76.47,54.37
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,79.39,56.56
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,82.31,58.63
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,391.08,301.81
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,726.74,545.08
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,748.35,558.24
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,765.95,570.63
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,553.64,416.89
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,313.83,232.59
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,425.37,317.21
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,540.79,401.86
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,643.37,480.51
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,745.73,557.62
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,711.45,533.06
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,675.7,507.88
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,702.5,531.71
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,726.79,553.39
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,574.84,439.76
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,420.75,321.42
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,531.47,412.13
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,615.11,480.52
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,569.45,447.27
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,523.8,413.71
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,469.44,372.48
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,416.39,331.04
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,351.69,279.18
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,293.76,231.04
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,223.0,171.85
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,160.17,117.8
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,78.3,37.64
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,12.92,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,25.93,15.79
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,34.18,24.19
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,41.9,31.41
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,53.78,33.86
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,97.04,53.69
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,143.13,85.5
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,193.43,125.91
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,243.33,168.89
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,298.5,216.78
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,348.89,260.72
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,400.14,304.41
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,449.05,344.64
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,497.91,383.5
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,543.29,419.27
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,589.46,454.52
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,630.0,484.78
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,668.86,513.07
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,702.59,536.81
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,733.91,557.41
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,723.74,546.35
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,703.34,527.05
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,717.4,537.33
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,729.45,545.97
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,734.68,548.9
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,737.73,550.37
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,792.19,593.16
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,835.35,623.02
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,827.73,617.02
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,816.83,609.28
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,799.95,598.78
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,780.13,586.35
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,754.61,570.0
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,723.19,549.49
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,687.29,526.54
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,649.68,501.94
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,607.39,471.66
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,563.87,439.74
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,512.1,400.68
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,459.2,359.66
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,398.98,311.69
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,341.37,264.0
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,267.17,202.59
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,200.71,145.11
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,95.27,39.24
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,10.64,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,21.26,11.89
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,28.56,19.38
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,33.69,24.29
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,44.88,26.12
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,93.41,46.48
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,144.27,81.04
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,198.75,124.84
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,245.44,169.83
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,284.12,207.29
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,329.16,247.0
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,367.47,279.67
