Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,15.0,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,25.09,14.78
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,34.07,23.72
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,37.47,27.03
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,53.29,30.59
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,69.2,40.95
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.64
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,81.67,61.51
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,101.31,76.9
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,112.32,85.29
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,123.36,93.61
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,226.97,172.53
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,343.97,260.19
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,422.33,318.56
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,525.84,396.12
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,564.2,424.92
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,600.65,451.97
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,633.19,476.33
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,663.28,498.5
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,688.31,516.11
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,710.54,531.19
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,727.89,542.92
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,742.08,552.58
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,751.11,558.03
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,756.84,561.38
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,756.19,561.65
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,752.23,559.85
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,743.04,554.59
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,730.7,547.29
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,712.47,535.74
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,691.45,522.3
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,664.34,504.57
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,632.24,482.14
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,594.81,456.3
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,556.0,428.79
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,509.54,394.15
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,465.07,359.96
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,409.43,316.84
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,355.82,273.75
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,288.92,218.67
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,227.67,166.72
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,148.27,97.91
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,60.44,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.85,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,14.2,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,25.13,14.52
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,36.23,25.4
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,40.84,29.79
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,55.32,33.74
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,95.83,51.82
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,141.55,82.16
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,187.68,117.93
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,240.07,160.93
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,288.21,201.73
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,337.49,243.02
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,384.37,281.27
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,431.34,318.37
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,474.91,352.29
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,517.44,384.32
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,557.82,414.07
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,594.68,440.57
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,627.34,464.74
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,657.66,486.9
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,684.0,505.17
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,707.79,521.39
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,725.78,533.64
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,740.66,543.94
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,750.46,550.3
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,756.98,554.6
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,757.09,555.47
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,753.87,554.3
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,745.6,550.22
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,734.11,544.06
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,716.52,533.46
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,696.06,520.93
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,668.88,503.68
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,642.57,486.17
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,606.71,461.66
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,569.29,435.42
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,524.04,402.04
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,478.37,367.32
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,422.99,324.7
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,369.2,281.64
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,305.44,229.47
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,244.69,177.98
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,163.28,105.8
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,73.65,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,15.73,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,20.61,10.89
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,27.94,18.51
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,31.34,21.8
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,47.3,27.5
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,91.74,45.9
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,140.65,78.25
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,189.57,116.78
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,240.63,159.65
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,290.47,202.83
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,340.92,246.21
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,390.97,288.64
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,437.16,327.16
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,480.85,362.58
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,523.11,395.91
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,561.14,425.23
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,597.04,452.23
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,628.49,476.16
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,657.35,497.8
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,681.74,514.84
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,703.09,529.44
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,719.33,540.58
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,732.38,549.58
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,740.07,554.16
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,744.46,556.63
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,743.45,556.1
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,739.17,553.48
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,728.45,545.76
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,714.68,536.08
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,581.91,439.7
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,447.66,338.05
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,424.82,322.77
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,400.87,305.93
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,482.37,371.34
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,542.26,418.66
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,495.43,382.88
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,448.73,346.84
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,395.6,305.4
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,342.66,262.67
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,276.47,208.17
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,216.17,157.03
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,138.85,88.09
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,53.03,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,15.73,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,24.04,12.97
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,35.73,24.62
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,39.91,28.71
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,50.23,31.78
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,89.13,47.89
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,133.34,76.51
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,177.97,110.5
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,229.01,152.01
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,253.98,183.12
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,258.96,194.68
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,297.82,224.12
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,337.93,254.41
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,407.19,307.0
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,498.47,377.05
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,469.87,355.15
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,420.19,315.67
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,436.88,327.75
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,453.25,339.24
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,500.18,373.71
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,548.39,408.65
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,526.01,391.59
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,497.73,370.41
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,615.3,462.12
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,726.02,544.74
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,725.3,544.22
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,721.4,542.27
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,711.86,536.5
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,699.36,528.77
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,683.79,518.79
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,662.75,504.97
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,635.31,486.15
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,605.73,465.22
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,569.67,439.78
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,532.31,412.75
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,485.22,376.9
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,440.55,341.9
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,385.07,298.06
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,331.85,254.58
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,263.34,198.25
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,201.4,145.93
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,124.95,76.78
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,41.05,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,13.76,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,28.43,15.94
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,42.4,30.17
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,50.89,38.07
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,62.63,48.45
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,98.2,59.92
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,139.63,86.7
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,155.6,109.57
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,151.76,116.21
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,205.73,154.61
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,276.19,206.79
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,206.06,155.71
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,120.18,90.02
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,222.3,168.9
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,328.45,248.67
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,355.82,268.41
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,384.04,288.85
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,414.19,311.28
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,445.43,334.4
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,415.13,310.8
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,379.88,283.55
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,455.12,340.66
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,534.3,399.33
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,385.34,289.53
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,228.26,170.2
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,352.2,265.62
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,470.31,353.52
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,376.48,283.41
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,276.92,208.16
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,362.97,276.36
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,446.56,341.05
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,390.47,299.06
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,341.8,262.51
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,415.15,322.22
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,479.88,373.24
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,425.14,330.94
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,375.37,292.05
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,318.89,247.65
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,265.92,204.85
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,198.73,150.27
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,133.98,97.2
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,75.15,44.24
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.7,10.49
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,36.09,24.81
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,54.45,41.09
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,72.61,56.96
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,91.49,69.53
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,111.01,85.13
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,129.35,99.58
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,148.13,114.26
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,170.59,131.62
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,190.59,146.97
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,186.95,143.83
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,178.27,136.66
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,144.29,109.8
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,109.1,81.91
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,121.11,91.11
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,133.16,100.19
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,241.79,184.25
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,353.42,267.48
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,369.34,278.06
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,385.46,289.22
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,347.09,260.45
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,307.04,230.45
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,433.09,326.59
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,562.66,420.81
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,533.67,398.88
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,503.41,377.2
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,340.43,258.36
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,173.76,130.86
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,91.69,67.62
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.59,3.73
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,74.47,54.46
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,139.87,106.38
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,277.19,217.36
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,395.74,309.58
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,349.34,273.6
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,309.91,242.94
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,264.53,206.97
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,220.78,171.28
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,196.34,149.49
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,164.79,120.42
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,96.41,56.14
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,21.62,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.89
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,13.28
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,24.15
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,34.91
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,58.76,43.49
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,71.0,53.65
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,74.64,56.56
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,78.16,59.31
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,108.46,83.95
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,138.7,108.18
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,83.19,62.73
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,25.12,15.05
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,49.79,35.24
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,74.49,55.22
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,137.66,105.6
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,200.67,154.65
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,160.67,123.0
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,119.92,90.76
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,184.32,141.26
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,249.43,190.94
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,201.65,153.91
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,153.22,116.28
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,163.35,124.35
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,173.58,132.37
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,163.26,124.4
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,152.89,116.43
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,161.4,123.3
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,170.07,130.28
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,191.71,147.67
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,213.66,165.24
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,178.75,138.1
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,144.03,110.88
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,107.13,81.89
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,70.58,52.59
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,60.89,44.8
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,51.2,36.89
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,41.52,28.95
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,31.85,20.87
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,23.16,13.46
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,14.46,6.0
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.71,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.28
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.54,4.89
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,14.47,6.46
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,11.1,3.61
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.72,0.78
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.62,3.09
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.59,3.85
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,12.08,4.21
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.56,4.58
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,189.35,146.29
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,367.69,282.35
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,336.1,257.36
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,302.4,231.4
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,308.28,235.99
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,314.15,240.46
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,303.5,231.93
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,292.49,223.24
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,202.62,154.69
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,116.45,87.45
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,286.38,222.89
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,451.83,348.65
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,462.67,358.11
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,465.36,362.45
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,423.48,331.18
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,382.05,300.01
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,372.46,294.0
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,359.67,285.02
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,318.83,252.97
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,279.56,221.61
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,235.16,185.9
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,192.42,150.64
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,144.89,110.85
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,95.13,68.82
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,50.88,25.38
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.62
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,15.06
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,27.39
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,50.85,39.26
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,64.83,49.02
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,78.92,60.69
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,119.92,92.89
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,166.25,129.04
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,189.39,147.69
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,212.74,166.42
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,276.18,213.51
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,358.82,276.73
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,274.64,213.75
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,173.73,134.44
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,183.04,141.52
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,192.47,148.49
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,173.7,133.56
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,154.51,118.32
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,348.24,272.22
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,550.33,424.68
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,362.73,281.72
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,160.03,121.71
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,87.12,64.47
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,14.5,6.12
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,64.34,46.44
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,114.49,86.54
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,76.44,56.21
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,38.66,25.84
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,28.5,17.69
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,18.35,9.45
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,39.13,26.57
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,59.93,43.69
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,65.73,48.66
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,71.55,53.68
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,62.34,46.21
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,53.14,38.66
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,43.46,30.61
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,33.79,22.45
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,24.61,14.6
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,15.43,6.71
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.67,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,10.81,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,19.89,7.21
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,31.23,20.86
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,36.63,26.21
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,41.82,31.03
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,75.1,40.96
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,117.83,66.59
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,89.96,55.76
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,36.69,24.89
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,56.05,40.82
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,75.43,56.57
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,81.74,61.41
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,88.01,66.19
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,58.01,41.76
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,28.02,17.29
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,83.22,61.87
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,137.89,105.07
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,118.39,89.44
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,98.71,73.77
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,91.0,67.47
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,83.25,61.16
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,112.81,84.57
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,142.51,107.86
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,110.46,82.5
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,78.39,57.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,111.99,83.75
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,145.99,110.46
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,171.49,130.52
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,197.41,150.86
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,171.25,130.92
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,145.06,110.83
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,372.45,295.28
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,566.99,443.53
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,383.69,302.19
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,201.3,157.33
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,310.06,246.4
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,398.47,314.14
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,342.69,268.58
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,289.62,224.62
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,224.0,169.69
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,164.99,118.84
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,79.36,35.89
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.94,6.96
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,36.47,25.31
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,55.06,42.27
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,70.62,56.28
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,90.0,69.06
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,111.0,85.77
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,114.82,89.49
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,112.52,88.16
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,119.64,93.78
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,126.67,99.26
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,112.79,87.51
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,98.42,75.47
