Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,145.02,112.98
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,191.84,150.08
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,193.86,151.41
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,195.75,152.76
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,191.74,149.44
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,187.54,145.99
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,205.99,160.29
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,224.7,174.69
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,221.77,172.33
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,218.74,169.98
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,205.14,159.34
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,191.38,148.58
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,187.08,145.29
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,182.76,142.0
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,182.48,141.99
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,182.24,142.04
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,152.59,118.61
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,122.92,94.98
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,202.43,160.4
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,279.64,222.6
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,178.08,141.41
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,77.57,59.03
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,67.2,50.65
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,57.02,42.23
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,46.37,33.3
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,35.72,24.25
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,25.57,15.52
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,15.43,6.74
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.71,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.54
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.62
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,25.09,15.66
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,31.86,21.29
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,42.5,30.17
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,53.15,38.98
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,48.32,34.83
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,43.49,30.72
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,33.82,22.6
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,35.28,23.66
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,46.41,32.75
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,87.11,66.07
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,127.59,98.86
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,188.12,147.32
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,249.39,195.56
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,174.47,135.96
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,98.77,75.03
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,84.7,63.57
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,70.63,52.1
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,49.32,34.79
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,28.03,17.41
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,48.83,34.5
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,69.64,51.59
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,61.4,44.94
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,53.16,38.28
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,62.84,46.36
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,72.52,54.45
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,42.5,29.83
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,16.41,2.26
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,32.18,21.77
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,50.48,38.69
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,68.51,55.05
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,86.83,67.61
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,106.47,83.48
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,140.38,104.3
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,193.58,141.66
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,213.26,162.58
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,225.97,176.6
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,283.79,219.39
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,357.88,276.44
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,409.05,317.03
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,470.78,366.01
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,508.01,395.95
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,543.7,424.05
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,575.13,449.3
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,604.37,472.47
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,590.15,459.78
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,565.76,439.12
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,568.1,440.96
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,567.75,440.52
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,569.59,442.42
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,569.69,443.01
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,569.2,443.55
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,566.92,442.8
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,490.49,384.21
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,413.79,324.55
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,391.89,308.43
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,369.44,291.56
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,366.74,290.79
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,368.12,292.87
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,340.41,271.96
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,312.16,250.33
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,279.49,224.29
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,246.47,197.41
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,209.16,166.59
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,172.48,135.54
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,131.91,100.76
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,93.06,66.47
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,44.48,12.23
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,14.09
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.08,27.05
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,50.53,39.36
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,64.91,49.64
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,79.45,61.88
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,94.95,74.68
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,110.54,87.32
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,118.13,93.19
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,125.63,98.92
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,73.98,56.03
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,20.28,11.29
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,119.03,92.4
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,216.12,169.57
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,160.8,124.97
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,103.45,78.69
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,124.12,95.27
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,144.87,111.71
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,317.86,249.64
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,499.33,387.32
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,345.69,269.45
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,182.47,140.45
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,315.16,245.75
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,446.25,345.56
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,574.18,447.4
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,689.38,536.53
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,680.46,529.95
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,668.53,522.21
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,650.2,509.11
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,632.05,495.78
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,600.94,472.71
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,568.4,448.31
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,531.56,420.17
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,495.44,391.96
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,450.06,356.05
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,405.07,319.53
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,349.21,273.92
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,296.0,229.07
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,230.3,173.65
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,171.24,121.56
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,81.19,21.03
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,12.43,0.0
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,25.45,15.91
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,30.31,21.06
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,34.99,25.55
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,60.11,31.85
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,103.87,55.75
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,151.58,90.88
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,199.19,129.91
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,245.42,170.34
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,292.87,212.2
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,338.27,252.36
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,383.5,291.6
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,425.72,327.47
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,466.93,361.54
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,505.9,392.92
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,541.02,420.54
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,572.32,445.31
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,601.33,467.81
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,575.71,446.7
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,537.8,415.8
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,528.99,409.17
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,519.4,401.58
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,609.27,472.5
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,691.84,536.15
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,619.47,479.61
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,534.38,413.65
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,580.18,451.52
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,619.31,483.45
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,566.6,443.48
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,517.53,406.15
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,501.46,395.29
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,482.69,381.94
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,447.56,355.45
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,412.05,328.2
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,371.37,295.93
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,330.69,262.88
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,282.61,223.89
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,236.53,185.28
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,181.92,138.69
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,131.98,94.22
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,62.69,11.4
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,16.06,0.0
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,31.25,20.68
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,46.64,35.34
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,61.45,48.95
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,82.87,59.77
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,114.51,80.43
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,145.16,100.26
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,188.22,132.23
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,232.49,165.57
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,287.61,209.19
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,312.23,236.05
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,320.49,247.08
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,381.19,293.03
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,460.42,353.27
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,469.45,360.68
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,467.44,358.82
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,526.51,403.69
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,591.73,451.92
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,587.16,446.86
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,574.98,436.52
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,593.6,450.7
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,609.37,462.5
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,645.88,490.4
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,679.71,516.08
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,679.36,516.05
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,676.05,514.3
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,590.24,450.15
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,500.96,382.82
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,537.55,413.04
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,565.63,435.73
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,558.01,431.43
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,545.83,423.84
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,509.3,397.34
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,472.55,370.18
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,423.39,332.59
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,375.25,294.69
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,316.68,248.21
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,263.51,204.43
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,198.02,149.81
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,139.91,99.14
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,66.2,7.53
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,14.47,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,28.71,18.29
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,36.88,26.64
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,43.52,32.94
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,64.26,38.4
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,106.25,60.62
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,148.94,90.58
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,195.54,127.72
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,241.22,166.99
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,288.42,208.11
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,336.28,249.17
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,381.96,287.75
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,423.71,323.03
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,464.66,356.8
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,502.4,387.31
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,538.67,415.96
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,569.5,440.51
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,598.09,462.91
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,625.1,483.19
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,649.53,501.27
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,666.19,513.98
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,679.79,524.34
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,688.45,530.02
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,693.93,533.33
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,693.88,533.57
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,690.65,531.63
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,681.58,525.59
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,669.5,517.26
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,653.7,506.08
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,632.72,491.09
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,605.88,471.62
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,576.9,450.26
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,540.28,423.11
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,502.43,394.39
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,457.31,358.65
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,412.22,322.0
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,359.06,279.17
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,306.42,235.21
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,241.08,179.93
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,182.33,126.84
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,84.29,4.21
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,10.32,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,21.11,11.86
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,25.4,16.61
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,29.57,20.58
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,49.91,24.39
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,96.33,46.89
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,147.2,83.02
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,197.15,123.41
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,245.84,165.41
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,295.28,208.4
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,342.98,249.57
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,390.29,289.22
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,433.98,325.7
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,476.35,360.01
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,515.49,390.29
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,552.63,418.06
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,585.18,442.49
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,615.14,464.44
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,641.09,482.95
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,663.96,498.9
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,681.47,511.55
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,695.73,521.76
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,704.87,528.17
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,710.63,531.95
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,711.01,531.74
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,708.03,529.36
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,699.54,522.79
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,687.84,514.2
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,669.89,502.73
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,649.08,488.85
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,622.8,469.97
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,594.22,449.19
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,558.13,422.71
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,523.6,396.7
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,478.35,362.34
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,432.97,326.9
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,378.08,284.51
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,325.23,241.82
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,257.37,186.68
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,195.89,132.29
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,89.41,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,10.12,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,22.33,12.57
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,27.5,18.26
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,32.51,22.98
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,50.32,26.2
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,95.64,47.39
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,142.56,79.6
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,192.1,118.98
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,240.72,160.57
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,293.41,205.98
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,340.26,246.18
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,386.78,285.16
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,430.74,322.46
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,473.49,357.98
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,512.18,389.06
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,548.9,417.82
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,581.14,442.63
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,610.88,465.04
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,636.5,484.2
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,659.3,501.0
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,677.33,514.94
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,692.19,526.48
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,701.18,533.93
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,706.84,538.78
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,707.63,539.76
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,705.09,538.54
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,696.75,533.51
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,685.24,526.22
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,666.97,514.27
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,645.87,500.07
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,619.26,480.58
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,590.43,459.13
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,556.83,433.95
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,518.92,405.0
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,473.9,369.86
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,428.78,333.53
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,373.45,289.1
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,320.2,244.53
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,252.17,187.35
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,190.52,131.06
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,88.39,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,11.15,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,22.54,12.51
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,27.61,18.29
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,32.46,22.89
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,51.02,28.39
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,95.21,48.55
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,140.92,79.57
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,189.59,118.23
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,237.3,159.42
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,286.15,202.49
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,332.43,243.24
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,381.3,285.3
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,364.0,279.24
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,324.62,251.78
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,366.9,284.61
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,414.25,321.13
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,501.75,391.02
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,602.0,470.45
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,626.48,488.89
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,647.97,504.99
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,664.71,518.19
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,678.31,528.91
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,686.27,534.47
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,690.98,537.54
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,690.25,537.48
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,686.29,535.01
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,676.72,527.45
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,664.15,517.65
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,645.14,504.77
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,623.48,489.71
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,597.45,470.15
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,566.81,446.89
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,530.04,419.05
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,492.14,389.69
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,443.14,350.28
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,397.06,312.29
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,341.35,266.34
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,288.47,221.33
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,216.34,160.82
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,152.64,104.26
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,70.78,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.44,6.38
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,29.45,19.42
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,43.21,31.71
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,57.93,42.47
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,72.85,54.94
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,112.31,76.14
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,183.22,122.86
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,224.42,156.86
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,268.28,193.92
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,308.84,228.24
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,351.15,263.69
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,390.54,298.0
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,429.87,331.93
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,335.43,262.24
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,219.07,170.58
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,329.38,258.68
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,450.2,353.42
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,459.4,360.89
