Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,467.07,367.4
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,444.92,349.94
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,421.97,331.65
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,299.51,235.72
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,174.5,135.36
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,242.19,190.06
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,308.91,243.26
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,395.98,314.94
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,481.49,384.31
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,561.63,451.63
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,623.24,504.06
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,594.47,481.78
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,563.92,457.98
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,527.22,429.62
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,491.24,401.02
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,447.81,364.92
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,404.36,327.78
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,347.95,280.09
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,294.21,233.07
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,229.51,175.85
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,171.3,120.03
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,78.37,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,12.29,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,20.8,11.09
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,25.09,16.76
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,29.31,21.0
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,40.94,22.61
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,92.08,45.28
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,142.16,79.78
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,194.57,123.13
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,245.68,169.22
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,297.45,217.05
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,346.37,262.25
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,394.7,306.1
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,440.63,348.06
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,485.16,387.86
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,525.46,422.77
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,563.58,454.99
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,597.99,483.18
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,629.71,508.49
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,656.54,529.55
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,680.23,547.72
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,698.72,562.46
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,713.83,574.38
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,723.36,581.3
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,729.35,585.37
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,730.5,586.44
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,728.12,585.03
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,719.44,579.05
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,707.4,570.51
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,690.19,557.74
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,669.95,542.5
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,642.21,521.2
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,612.22,497.81
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,575.14,469.21
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,536.51,438.6
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,493.27,402.52
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,446.89,362.88
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,390.62,314.79
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,336.31,266.54
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,265.82,204.24
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,201.78,141.71
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,91.25,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,12.29,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,20.98,11.05
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,25.25,17.03
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,29.45,21.26
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,39.0,22.86
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,86.36,41.72
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,138.9,77.72
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,190.46,119.34
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,240.81,163.49
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,291.92,209.3
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,340.79,253.43
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,389.21,296.42
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,434.52,336.05
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,478.45,373.45
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,518.69,406.93
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,556.81,437.78
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,590.32,465.19
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,621.16,489.99
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,647.33,509.92
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,670.47,527.17
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,688.8,541.56
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,703.79,553.33
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,713.45,560.38
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,719.62,564.81
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,720.46,566.0
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,717.83,564.7
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,708.96,558.26
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,696.78,549.23
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,678.96,536.7
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,658.15,521.8
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,631.18,502.01
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,601.89,480.08
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,565.72,452.68
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,528.05,423.38
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,484.74,388.18
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,438.39,349.57
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,382.52,303.83
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,328.68,257.69
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,259.17,197.24
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,196.2,136.11
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,88.49,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,12.78,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,20.34,9.94
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,26.01,17.4
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,34.42,25.4
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,41.62,32.1
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,84.93,43.62
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,129.85,72.75
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,178.04,110.63
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,225.43,151.64
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,273.91,194.69
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,320.62,236.58
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,369.86,279.82
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,412.58,317.33
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,454.13,352.97
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,491.75,384.03
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,527.44,412.66
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,559.46,438.32
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,589.03,461.49
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,614.03,480.89
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,636.26,497.85
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,653.24,511.44
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,667.09,522.53
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,675.82,528.85
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,681.29,532.68
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,681.34,533.22
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,678.16,531.33
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,668.35,524.66
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,655.49,515.68
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,637.59,502.71
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,617.01,487.56
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,590.84,467.82
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,560.2,444.45
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,524.04,416.78
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,486.71,387.53
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,440.88,350.28
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,395.38,312.36
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,342.01,268.25
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,289.43,223.35
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,222.03,166.02
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,162.18,109.9
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,73.51,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,14.25,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,25.35,12.42
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,38.99,27.58
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,53.36,40.78
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,67.91,53.95
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,97.34,68.83
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,127.99,90.87
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,160.53,116.18
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,193.33,143.26
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,226.41,170.78
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,181.83,139.7
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,123.48,95.5
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,157.91,122.8
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,192.96,150.23
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,214.08,166.46
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,235.75,183.09
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,253.66,197.01
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,273.02,212.06
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,320.18,249.24
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,370.95,289.03
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,344.6,268.2
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,318.13,247.27
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,325.2,252.53
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,332.23,257.72
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,305.57,237.41
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,278.35,216.59
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,228.34,177.47
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,182.6,141.34
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,151.34,116.75
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,120.07,91.93
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,172.72,134.91
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,223.38,175.71
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,201.86,159.04
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,180.37,142.3
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,154.31,121.31
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,128.53,100.25
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,98.13,75.29
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,72.84,54.2
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,49.5,34.39
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,25.62,13.63
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,12.55,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,12.29,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,19.7,8.13
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,25.42,16.45
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,30.87,21.83
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,37.42,27.95
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,80.24,41.04
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,124.51,68.54
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,172.66,105.87
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,220.45,147.2
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,269.56,191.06
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,319.56,235.56
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,366.7,277.1
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,410.29,316.0
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,452.77,353.06
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,492.29,386.33
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,530.05,417.3
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,562.77,443.6
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,593.04,467.31
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,619.42,487.51
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,642.99,505.14
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,661.11,519.29
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,676.03,530.86
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,685.93,537.72
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,692.49,542.03
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,692.91,542.41
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,689.99,540.29
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,682.15,534.93
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,671.12,527.18
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,653.63,514.36
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,633.29,499.3
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,606.72,479.57
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,577.88,457.78
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,542.55,430.91
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,508.65,404.32
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,463.85,368.06
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,418.95,330.67
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,363.69,284.97
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,310.61,239.34
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,242.59,181.03
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,181.28,121.63
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,81.42,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,11.8,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,18.89,7.0
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,26.05,17.1
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,32.82,23.68
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,35.75,26.59
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,75.99,39.42
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,123.0,69.5
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,169.6,105.3
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,215.54,143.98
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,263.04,185.13
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,308.15,224.77
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,353.11,263.66
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,395.06,299.58
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,436.18,333.88
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,474.09,364.9
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,510.19,393.67
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,541.89,418.43
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,571.4,440.94
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,597.03,460.17
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,620.17,477.19
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,637.29,490.73
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,651.46,502.0
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,659.77,508.26
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,664.95,512.19
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,666.72,514.03
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,663.96,512.62
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,655.13,505.81
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,643.38,496.86
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,625.67,484.26
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,605.35,469.64
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,495.67,386.8
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,382.9,300.01
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,437.33,343.97
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,476.56,373.92
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,430.06,336.97
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,384.18,299.97
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,328.48,255.09
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,275.62,210.91
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,206.6,153.08
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,145.42,96.42
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,66.16,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,13.27,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,21.22,7.32
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,31.1,20.9
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,41.54,30.76
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,46.19,35.2
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,80.17,46.6
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,121.59,73.17
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,164.75,106.17
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,101.75,67.86
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,14.47,6.55
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,16.41,8.14
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,18.34,9.7
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,19.79,10.87
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,21.25,12.05
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,41.56,28.76
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,61.89,45.3
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,83.7,62.98
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,105.4,80.47
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,115.56,88.58
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,125.77,96.74
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,181.98,141.75
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,238.99,186.79
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,185.24,144.24
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,131.0,100.94
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,118.85,91.51
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,106.66,81.93
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,238.05,189.56
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,366.04,291.3
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,380.45,303.67
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,398.23,318.85
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,314.09,251.8
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,232.92,186.16
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,209.53,167.92
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,186.6,149.66
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,161.11,128.85
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,135.78,107.83
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,166.16,132.38
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,189.63,149.03
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,134.8,102.01
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,83.58,55.43
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,31.4,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,13.27,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,21.29,6.43
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,33.26,23.09
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,44.7,34.12
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,51.62,40.74
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,83.8,52.71
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,122.29,76.47
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,164.29,107.75
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,205.51,141.97
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,249.04,179.37
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,290.9,215.61
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,333.73,252.21
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,372.9,285.7
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,411.82,318.15
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,447.97,347.72
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,483.17,375.75
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,466.24,363.44
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,435.86,339.69
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,447.36,348.18
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,457.44,355.19
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,417.71,324.48
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,375.9,291.85
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,325.07,252.39
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,275.07,213.11
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,238.16,184.74
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,204.19,158.29
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,178.44,138.0
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,152.6,117.51
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,240.1,188.6
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,329.66,259.45
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,292.98,230.72
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,251.1,198.22
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,227.45,180.23
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,203.93,161.95
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,176.03,139.51
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,148.37,116.9
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,119.09,92.73
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,90.29,68.56
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,60.92,43.73
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,29.75,16.65
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,14.25,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,11.8,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,19.43,4.02
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,28.56,18.77
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,37.15,27.16
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,41.13,31.07
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,72.53,40.9
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,116.7,77.97
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,145.89,109.6
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,169.55,129.91
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,191.53,148.83
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,226.89,176.26
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,266.2,207.09
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,192.36,150.3
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,107.94,83.03
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,117.08,90.02
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,126.26,96.91
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,141.67,109.13
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,157.17,121.38
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,196.56,152.43
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,236.69,183.73
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,293.0,228.37
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,350.11,273.27
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,269.5,209.66
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,184.57,142.01
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,214.1,165.71
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,244.1,189.61
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,279.95,218.19
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,311.78,243.44
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,322.07,252.75
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,326.31,257.4
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,343.91,272.83
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,363.63,289.49
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,333.66,266.23
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,303.47,242.48
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,267.39,213.12
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,231.79,183.63
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,191.6,150.21
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,153.02,117.5
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,107.65,79.07
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,60.64,37.76
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,24.11,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,11.8,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,18.9,1.95
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,28.27,17.73
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,36.43,25.64
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,40.45,29.5
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,70.94,38.53
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,112.51,73.8
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,134.24,100.97
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,143.5,109.9
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,148.37,114.97
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,86.0,64.47
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,206.02,155.1
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,430.16,328.12
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,472.04,362.69
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,510.66,394.44
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,544.51,422.41
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,576.14,448.12
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,604.04,470.69
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,629.41,491.0
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,648.25,505.93
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,663.99,518.32
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,675.02,527.24
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,682.78,533.63
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,683.34,535.97
